Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,1,7,15,16.5,4.0,0.9,9.5,4.5,0.0,0.0
2018,1,1,7,30,33.0,8.0,0.9,9.8,9.0,17.2,0.0
2018,1,1,7,45,78.0,23.0,0.85,10.05,29.5,61.74,9.46
2018,1,1,8,0,123.0,38.0,0.8,10.3,50.0,108.12,79.54
2018,1,1,8,15,183.5,50.5,0.9,10.7,79.0,155.62,123.98
2018,1,1,8,30,244.0,63.0,1.0,11.1,108.0,220.3,180.4
2018,1,1,8,45,265.5,77.0,1.05,11.5,136.5,261.24,216.31
2018,1,1,9,0,287.0,91.0,1.1,11.9,165.0,291.58,242.89
2018,1,1,9,15,339.5,99.5,1.15,12.4,200.0,361.06,300.19
2018,1,1,9,30,392.0,108.0,1.2,12.9,235.0,422.01,349.19
2018,1,1,9,45,449.5,110.5,1.2,13.4,270.5,482.31,396.47
2018,1,1,10,0,507.0,113.0,1.2,13.9,306.0,545.33,444.52
2018,1,1,10,15,504.5,123.5,1.15,14.4,327.0,572.61,463.02
2018,1,1,10,30,502.0,134.0,1.1,14.9,348.0,597.95,479.9
2018,1,1,10,45,536.5,133.0,1.05,15.4,372.0,638.6,508.49
2018,1,1,11,0,571.0,132.0,1.0,15.9,396.0,685.92,540.34
2018,1,1,11,15,622.0,124.0,0.9,16.25,419.5,732.59,570.59
2018,1,1,11,30,673.0,116.0,0.8,16.6,443.0,777.55,598.81
2018,1,1,11,45,606.0,135.0,0.7,17.0,432.5,745.3,573.16
2018,1,1,12,0,539.0,154.0,0.6,17.4,422.0,702.48,541.29
2018,1,1,12,15,511.0,161.0,0.6,17.6,414.5,685.99,529.42
2018,1,1,12,30,483.0,168.0,0.6,17.8,407.0,667.32,515.51
2018,1,1,12,45,555.5,145.5,0.6,18.0,416.0,701.93,541.02
2018,1,1,13,0,628.0,123.0,0.6,18.2,425.0,741.5,567.97
2018,1,1,13,15,581.0,131.0,0.6,18.2,403.5,699.28,538.54
2018,1,1,13,30,534.0,139.0,0.6,18.2,382.0,649.92,504.77
2018,1,1,13,45,563.0,124.0,0.65,18.2,369.0,650.31,506.95
2018,1,1,14,0,592.0,109.0,0.7,18.2,356.0,641.06,501.59
2018,1,1,14,15,617.0,96.0,0.7,18.05,337.5,626.77,492.36
2018,1,1,14,30,642.0,83.0,0.7,17.9,319.0,608.41,480.11
2018,1,1,14,45,616.0,79.5,0.7,17.7,288.5,561.42,446.25
2018,1,1,15,0,590.0,76.0,0.7,17.5,258.0,514.37,410.94
2018,1,1,15,15,527.5,72.0,0.7,17.5,219.0,443.95,356.19
2018,1,1,15,30,465.0,68.0,0.7,17.5,180.0,377.26,302.84
2018,1,1,15,45,373.0,61.5,0.7,16.55,140.5,293.42,235.31
2018,1,1,16,0,281.0,55.0,0.7,15.6,101.0,222.58,176.27
2018,1,1,16,15,226.5,42.0,0.75,15.25,72.0,168.92,129.01
2018,1,1,16,30,172.0,29.0,0.8,14.9,43.0,119.13,74.31
2018,1,1,16,45,108.5,17.0,0.85,14.5,24.0,50.99,0.0
2018,1,1,17,0,45.0,5.0,0.9,14.1,5.0,4.55,0.0
2018,1,1,17,15,22.5,2.5,0.9,13.9,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,15,2.5,3.0,1.0,10.85,3.0,0.0,0.0
2018,1,2,7,30,5.0,6.0,0.9,11.3,6.0,6.95,0.0
2018,1,2,7,45,2.5,17.0,0.85,11.75,17.0,15.88,0.0
2018,1,2,8,0,0.0,28.0,0.8,12.2,28.0,25.59,14.77
2018,1,2,8,15,0.0,42.5,0.85,12.7,42.5,40.08,28.01
2018,1,2,8,30,0.0,57.0,0.9,13.2,57.0,54.31,40.52
2018,1,2,8,45,1.5,71.0,0.95,13.75,71.5,68.72,53.02
2018,1,2,9,0,3.0,85.0,1.0,14.3,86.0,83.32,65.48
2018,1,2,9,15,26.0,106.0,0.95,14.75,114.5,129.0,104.3
2018,1,2,9,30,49.0,127.0,0.9,15.2,143.0,169.98,138.49
2018,1,2,9,45,80.0,143.5,0.8,15.65,172.5,212.79,173.71
2018,1,2,10,0,111.0,160.0,0.7,16.1,202.0,271.33,220.53
2018,1,2,10,15,155.0,171.0,0.7,16.65,234.5,322.25,260.73
2018,1,2,10,30,199.0,182.0,0.7,17.2,267.0,375.51,301.86
2018,1,2,10,45,138.5,176.0,0.65,17.7,236.5,320.01,256.23
2018,1,2,11,0,78.0,170.0,0.6,18.2,206.0,246.13,196.57
2018,1,2,11,15,39.0,139.0,0.6,18.5,157.0,175.21,139.28
2018,1,2,11,30,0.0,108.0,0.6,18.8,108.0,97.83,75.32
2018,1,2,11,45,0.0,116.0,0.6,19.05,116.0,105.76,81.87
2018,1,2,12,0,0.0,124.0,0.6,19.3,124.0,113.81,88.27
2018,1,2,12,15,0.5,134.5,0.65,19.4,134.5,125.07,97.35
2018,1,2,12,30,1.0,145.0,0.7,19.5,145.0,136.6,106.62
2018,1,2,12,45,6.5,149.5,0.7,19.6,152.5,146.54,114.81
2018,1,2,13,0,12.0,154.0,0.7,19.7,160.0,156.57,123.07
2018,1,2,13,15,22.5,167.0,0.7,19.65,177.5,180.48,142.64
2018,1,2,13,30,33.0,180.0,0.7,19.6,195.0,219.68,174.08
2018,1,2,13,45,39.0,172.0,0.7,19.55,189.0,215.35,170.92
2018,1,2,14,0,45.0,164.0,0.7,19.5,183.0,210.85,167.83
2018,1,2,14,15,58.5,157.0,0.65,19.2,180.0,213.32,170.55
2018,1,2,14,30,72.0,150.0,0.6,18.9,177.0,215.12,172.61
2018,1,2,14,45,74.0,133.5,0.55,18.6,159.0,195.48,157.18
2018,1,2,15,0,76.0,117.0,0.5,18.3,141.0,175.7,141.45
2018,1,2,15,15,149.5,103.5,0.5,18.3,142.5,215.44,174.53
2018,1,2,15,30,223.0,90.0,0.5,18.3,144.0,247.67,199.75
2018,1,2,15,45,195.0,75.0,0.6,17.25,116.0,204.49,163.93
2018,1,2,16,0,167.0,60.0,0.7,16.2,88.0,163.77,129.41
2018,1,2,16,15,123.0,45.0,0.75,15.75,62.5,118.73,90.04
2018,1,2,16,30,79.0,30.0,0.8,15.3,37.0,77.23,48.21
2018,1,2,16,45,52.5,17.5,0.85,14.85,21.0,33.21,0.0
2018,1,2,17,0,26.0,5.0,0.9,14.4,5.0,11.74,0.0
2018,1,2,17,15,13.0,2.5,0.9,14.15,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,11.7,2.0,1.82,0.0
2018,1,3,7,45,0.0,4.0,1.05,11.95,4.0,3.5,0.0
2018,1,3,8,0,0.0,6.0,1.0,12.2,6.0,5.26,0.0
2018,1,3,8,15,0.0,7.5,0.95,12.5,7.5,6.58,0.0
2018,1,3,8,30,0.0,9.0,0.9,12.8,9.0,7.9,1.11
2018,1,3,8,45,0.0,11.5,0.85,13.1,11.5,10.1,3.06
2018,1,3,9,0,0.0,14.0,0.8,13.4,14.0,12.3,4.99
2018,1,3,9,15,0.0,19.5,0.8,13.6,19.5,17.15,9.2
2018,1,3,9,30,0.0,25.0,0.8,13.8,25.0,22.0,13.38
2018,1,3,9,45,0.0,22.5,0.75,13.95,22.5,19.8,11.46
2018,1,3,10,0,0.0,20.0,0.7,14.1,20.0,17.6,9.54
2018,1,3,10,15,0.0,23.5,0.75,14.3,23.5,20.7,12.16
2018,1,3,10,30,0.0,27.0,0.8,14.5,27.0,23.79,14.77
2018,1,3,10,45,0.0,27.0,0.8,14.65,27.0,23.8,14.74
2018,1,3,11,0,0.0,27.0,0.8,14.8,27.0,23.8,14.71
2018,1,3,11,15,0.0,27.0,0.7,14.85,27.0,23.8,14.69
2018,1,3,11,30,0.0,27.0,0.6,14.9,27.0,23.81,14.68
2018,1,3,11,45,0.0,26.0,0.5,15.0,26.0,22.93,13.92
2018,1,3,12,0,0.0,25.0,0.4,15.1,25.0,22.04,13.17
2018,1,3,12,15,0.0,37.0,0.6,15.05,37.0,32.65,22.16
2018,1,3,12,30,0.0,49.0,0.8,15.0,49.0,43.28,31.14
2018,1,3,12,45,0.0,49.5,1.0,15.0,49.5,43.72,31.5
2018,1,3,13,0,0.0,50.0,1.2,15.0,50.0,44.16,31.89
2018,1,3,13,15,0.0,57.0,1.4,15.0,57.0,50.36,37.16
2018,1,3,13,30,0.0,64.0,1.6,15.0,64.0,56.57,42.43
2018,1,3,13,45,0.0,43.5,1.8,15.05,43.5,38.38,27.08
2018,1,3,14,0,0.0,23.0,2.0,15.1,23.0,20.26,11.68
2018,1,3,14,15,0.0,22.0,1.9,15.1,22.0,19.37,10.95
2018,1,3,14,30,0.0,21.0,1.8,15.1,21.0,18.48,10.21
2018,1,3,14,45,1.5,52.0,1.7,15.1,52.5,46.97,34.63
2018,1,3,15,0,3.0,83.0,1.6,15.1,84.0,78.28,61.23
2018,1,3,15,15,8.0,86.0,1.6,15.1,88.0,86.18,67.91
2018,1,3,15,30,13.0,89.0,1.6,15.1,92.0,95.03,75.22
2018,1,3,15,45,23.0,72.5,1.35,14.55,77.0,89.53,70.4
2018,1,3,16,0,33.0,56.0,1.1,14.0,62.0,75.55,58.05
2018,1,3,16,15,23.0,41.5,1.2,13.8,45.0,54.34,39.15
2018,1,3,16,30,13.0,27.0,1.3,13.6,28.0,33.69,18.9
2018,1,3,16,45,9.0,15.0,1.45,13.45,15.5,17.65,0.0
2018,1,3,17,0,5.0,3.0,1.6,13.3,3.0,4.12,0.0
2018,1,3,17,15,2.5,1.5,1.75,13.45,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,7,15,8.0,3.5,1.55,13.1,3.5,0.0,0.0
2018,1,4,7,30,16.0,7.0,1.6,13.5,7.0,11.11,0.0
2018,1,4,7,45,56.5,22.0,1.65,13.95,27.0,52.12,5.55
2018,1,4,8,0,97.0,37.0,1.7,14.4,47.0,95.32,68.47
2018,1,4,8,15,146.5,51.0,1.75,14.8,74.0,138.54,108.47
2018,1,4,8,30,196.0,65.0,1.8,15.2,101.0,187.03,151.05
2018,1,4,8,45,224.0,79.5,1.8,15.6,130.0,229.01,187.58
2018,1,4,9,0,252.0,94.0,1.8,16.0,159.0,273.32,225.2
2018,1,4,9,15,285.5,105.0,1.85,16.5,189.5,318.67,262.85
2018,1,4,9,30,319.0,116.0,1.9,17.0,220.0,366.33,301.44
2018,1,4,9,45,354.0,124.5,2.0,17.5,251.0,428.58,350.46
2018,1,4,10,0,389.0,133.0,2.1,18.0,282.0,478.57,389.08
2018,1,4,10,15,486.0,123.5,2.2,18.35,323.0,557.16,450.52
2018,1,4,10,30,583.0,114.0,2.3,18.7,364.0,647.31,518.1
2018,1,4,10,45,512.0,129.5,2.35,19.05,357.0,613.14,490.73
2018,1,4,11,0,441.0,145.0,2.4,19.4,350.0,581.6,465.13
2018,1,4,11,15,572.0,119.5,2.45,19.55,394.0,683.28,541.81
2018,1,4,11,30,703.0,94.0,2.5,19.7,438.0,777.39,608.84
2018,1,4,11,45,494.5,107.5,2.5,19.85,351.0,611.88,486.48
2018,1,4,12,0,286.0,121.0,2.5,20.0,264.0,430.32,346.8
2018,1,4,12,15,333.0,129.5,2.5,19.95,296.0,484.66,390.31
2018,1,4,12,30,380.0,138.0,2.5,19.9,328.0,537.43,430.85
2018,1,4,12,45,393.0,144.0,2.5,19.9,338.0,554.07,443.2
2018,1,4,13,0,406.0,150.0,2.5,19.9,348.0,568.74,454.29
2018,1,4,13,15,369.5,160.0,2.45,19.8,335.5,542.42,433.56
2018,1,4,13,30,333.0,170.0,2.4,19.7,323.0,498.18,399.79
2018,1,4,13,45,297.0,160.5,2.4,19.55,292.0,448.88,362.17
2018,1,4,14,0,261.0,151.0,2.4,19.4,261.0,400.3,324.54
2018,1,4,14,15,457.5,113.0,2.3,19.2,290.5,517.03,419.36
2018,1,4,14,30,654.0,75.0,2.2,19.0,320.0,610.38,491.26
2018,1,4,14,45,668.0,70.5,2.1,18.8,300.5,590.52,476.0
2018,1,4,15,0,682.0,66.0,2.0,18.6,281.0,567.53,458.19
2018,1,4,15,15,642.5,62.0,2.0,18.6,244.0,507.99,410.93
2018,1,4,15,30,603.0,58.0,2.0,18.6,207.0,450.07,363.64
2018,1,4,15,45,544.0,52.5,1.6,17.65,168.5,381.78,306.76
2018,1,4,16,0,485.0,47.0,1.2,16.7,130.0,317.87,251.78
2018,1,4,16,15,393.0,39.0,1.15,16.15,94.0,241.55,185.88
2018,1,4,16,30,301.0,31.0,1.1,15.6,58.0,174.28,118.05
2018,1,4,16,45,178.5,19.5,1.05,15.05,33.0,91.76,0.0
2018,1,4,17,0,56.0,8.0,1.0,14.5,8.0,22.96,0.0
2018,1,4,17,15,28.0,4.0,1.0,14.4,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,1.2,14.7,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,1.2,14.9,2.0,1.82,0.0
2018,1,5,7,45,0.0,4.5,1.2,15.15,4.5,3.94,0.0
2018,1,5,8,0,0.0,7.0,1.2,15.4,7.0,6.14,0.0
2018,1,5,8,15,0.0,8.5,1.2,15.55,8.5,7.46,0.56
2018,1,5,8,30,0.0,10.0,1.2,15.7,10.0,8.78,1.78
2018,1,5,8,45,0.0,11.0,1.2,15.9,11.0,9.66,2.59
2018,1,5,9,0,0.0,12.0,1.2,16.1,12.0,10.54,3.37
2018,1,5,9,15,0.0,17.0,1.2,16.2,17.0,14.95,7.16
2018,1,5,9,30,0.0,22.0,1.2,16.3,22.0,19.36,10.93
2018,1,5,9,45,0.0,40.5,1.2,16.45,40.5,35.71,24.83
2018,1,5,10,0,0.0,59.0,1.2,16.6,59.0,52.11,38.64
2018,1,5,10,15,9.0,79.5,1.2,16.7,83.5,77.79,60.44
2018,1,5,10,30,18.0,100.0,1.2,16.8,108.0,112.68,89.65
2018,1,5,10,45,24.5,127.0,1.2,16.85,138.0,148.45,119.05
2018,1,5,11,0,31.0,154.0,1.2,16.9,168.0,185.51,149.09
2018,1,5,11,15,38.5,166.0,1.2,16.95,184.5,206.36,165.85
2018,1,5,11,30,46.0,178.0,1.2,17.0,201.0,227.56,182.83
2018,1,5,11,45,34.5,171.0,1.2,17.1,188.5,208.64,167.05
2018,1,5,12,0,23.0,164.0,1.2,17.2,176.0,176.83,141.03
2018,1,5,12,15,34.5,174.5,1.25,17.2,192.0,212.79,170.48
2018,1,5,12,30,46.0,185.0,1.3,17.2,208.0,236.07,189.38
2018,1,5,12,45,39.0,181.0,1.3,17.15,200.5,224.84,180.17
2018,1,5,13,0,32.0,177.0,1.3,17.1,193.0,213.77,171.22
2018,1,5,13,15,24.0,152.0,1.3,17.05,163.5,176.86,141.47
2018,1,5,13,30,16.0,127.0,1.3,17.0,134.0,131.58,104.6
2018,1,5,13,45,8.0,100.0,1.3,16.9,103.5,97.19,76.2
2018,1,5,14,0,0.0,73.0,1.3,16.8,73.0,64.56,48.87
2018,1,5,14,15,0.0,57.5,1.25,16.65,57.5,50.78,37.43
2018,1,5,14,30,0.0,42.0,1.2,16.5,42.0,37.04,25.9
2018,1,5,14,45,0.0,44.0,1.1,16.35,44.0,38.8,27.47
2018,1,5,15,0,0.0,46.0,1.0,16.2,46.0,40.57,29.01
2018,1,5,15,15,16.0,68.5,1.0,16.2,72.5,76.91,60.11
2018,1,5,15,30,32.0,91.0,1.0,16.2,99.0,115.77,92.53
2018,1,5,15,45,23.5,76.0,0.85,15.65,81.5,93.94,73.74
2018,1,5,16,0,15.0,61.0,0.7,15.1,64.0,67.57,51.14
2018,1,5,16,15,8.0,43.0,0.7,14.85,44.5,45.19,31.69
2018,1,5,16,30,1.0,25.0,0.7,14.6,25.0,23.03,11.78
2018,1,5,16,45,7.5,15.0,0.7,14.4,15.0,16.85,0.0
2018,1,5,17,0,14.0,5.0,0.7,14.2,5.0,8.49,0.0
2018,1,5,17,15,7.0,2.5,0.8,14.1,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,6,7,15,41.0,5.0,0.85,10.9,5.5,0.0,0.0
2018,1,6,7,30,82.0,10.0,0.9,11.2,11.0,33.16,0.0
2018,1,6,7,45,208.0,21.0,0.9,11.5,38.5,110.0,18.34
2018,1,6,8,0,334.0,32.0,0.9,11.8,66.0,193.59,142.97
2018,1,6,8,15,443.5,39.5,1.0,12.05,107.0,271.0,214.78
2018,1,6,8,30,553.0,47.0,1.1,12.3,148.0,359.22,290.91
2018,1,6,8,45,590.0,53.0,1.2,12.6,184.5,415.23,339.82
2018,1,6,9,0,627.0,59.0,1.3,12.9,221.0,473.43,388.89
2018,1,6,9,15,696.5,59.0,1.3,13.25,265.0,543.34,445.11
2018,1,6,9,30,766.0,59.0,1.3,13.6,309.0,621.01,504.44
2018,1,6,9,45,787.5,62.5,1.3,13.95,343.0,671.08,539.88
2018,1,6,10,0,809.0,66.0,1.3,14.3,377.0,720.21,573.94
2018,1,6,10,15,819.5,69.0,1.35,14.65,403.5,758.68,600.12
2018,1,6,10,30,830.0,72.0,1.4,15.0,430.0,794.89,624.44
2018,1,6,10,45,795.0,83.0,1.4,15.4,440.0,799.95,625.85
2018,1,6,11,0,760.0,94.0,1.4,15.8,450.0,805.21,627.85
2018,1,6,11,15,686.5,114.0,1.45,15.95,443.0,778.65,608.67
2018,1,6,11,30,613.0,134.0,1.5,16.1,436.0,745.63,585.2
2018,1,6,11,45,530.5,156.5,1.55,16.3,420.5,695.98,549.45
2018,1,6,12,0,448.0,179.0,1.6,16.5,405.0,650.53,514.68
2018,1,6,12,15,454.0,177.5,1.6,16.55,406.5,655.05,518.44
2018,1,6,12,30,460.0,176.0,1.6,16.6,408.0,657.6,520.36
2018,1,6,12,45,550.0,149.5,1.55,16.65,422.5,704.3,555.77
2018,1,6,13,0,640.0,123.0,1.5,16.7,437.0,755.76,591.99
2018,1,6,13,15,655.5,116.0,1.5,16.6,429.0,751.47,589.06
2018,1,6,13,30,671.0,109.0,1.5,16.5,421.0,743.95,584.54
2018,1,6,13,45,603.0,117.0,1.45,16.45,387.5,680.38,539.01
2018,1,6,14,0,535.0,125.0,1.4,16.4,354.0,610.48,488.42
2018,1,6,14,15,588.0,106.5,1.4,16.25,342.5,621.03,498.04
2018,1,6,14,30,641.0,88.0,1.4,16.1,331.0,619.06,497.43
2018,1,6,14,45,615.5,84.0,1.4,15.9,300.0,571.79,462.54
2018,1,6,15,0,590.0,80.0,1.4,15.7,269.0,524.4,426.27
2018,1,6,15,15,604.0,69.0,1.4,15.7,241.5,494.32,402.34
2018,1,6,15,30,618.0,58.0,1.4,15.7,214.0,461.25,374.66
2018,1,6,15,45,598.0,51.0,1.2,14.5,180.0,411.62,333.02
2018,1,6,16,0,578.0,44.0,1.0,13.3,146.0,362.63,289.96
2018,1,6,16,15,488.0,37.5,1.05,12.75,107.0,283.95,221.68
2018,1,6,16,30,398.0,31.0,1.1,12.2,68.0,213.83,151.79
2018,1,6,16,45,245.0,20.0,1.15,11.65,39.0,116.92,0.0
2018,1,6,17,0,92.0,9.0,1.2,11.1,10.0,34.27,0.0
2018,1,6,17,15,46.0,4.5,1.2,10.9,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,7,15,5.0,3.0,1.05,7.75,3.0,0.0,0.0
2018,1,7,7,30,10.0,6.0,1.1,8.2,6.0,8.38,0.0
2018,1,7,7,45,143.5,21.0,1.1,8.7,35.0,86.41,14.45
2018,1,7,8,0,277.0,36.0,1.1,9.2,64.0,174.14,130.11
2018,1,7,8,15,319.0,41.5,1.15,9.45,88.5,215.94,173.26
2018,1,7,8,30,361.0,47.0,1.2,9.7,113.0,261.32,215.25
2018,1,7,8,45,186.0,62.5,1.25,10.0,97.0,184.06,153.24
2018,1,7,9,0,11.0,78.0,1.3,10.3,81.0,79.87,63.57
2018,1,7,9,15,6.5,91.5,1.3,10.7,93.5,90.57,72.84
2018,1,7,9,30,2.0,105.0,1.3,11.1,106.0,100.97,81.44
2018,1,7,9,45,5.0,111.0,1.35,11.55,113.0,108.25,87.48
2018,1,7,10,0,8.0,117.0,1.4,12.0,120.0,115.96,93.83
2018,1,7,10,15,4.0,104.5,1.45,12.35,106.0,98.93,79.09
2018,1,7,10,30,0.0,92.0,1.5,12.7,92.0,82.64,64.99
2018,1,7,10,45,6.0,122.5,1.55,13.1,125.5,118.4,95.11
2018,1,7,11,0,12.0,153.0,1.6,13.5,159.0,155.65,125.93
2018,1,7,11,15,22.5,174.5,1.55,13.75,185.5,188.18,152.68
2018,1,7,11,30,33.0,196.0,1.5,14.0,212.0,237.72,192.8
2018,1,7,11,45,23.0,186.5,1.5,14.25,198.0,201.52,162.73
2018,1,7,12,0,13.0,177.0,1.5,14.5,184.0,181.67,146.12
2018,1,7,12,15,9.5,174.0,1.45,14.6,179.0,175.11,140.59
2018,1,7,12,30,6.0,171.0,1.4,14.7,174.0,168.68,135.15
2018,1,7,12,45,10.0,170.5,1.35,14.85,175.5,171.96,137.98
2018,1,7,13,0,14.0,170.0,1.3,15.0,177.0,175.3,140.84
2018,1,7,13,15,33.0,180.5,1.25,14.95,196.0,218.86,176.97
2018,1,7,13,30,52.0,191.0,1.2,14.9,215.0,248.96,201.77
2018,1,7,13,45,31.5,160.0,1.1,14.8,174.5,193.22,156.21
2018,1,7,14,0,11.0,129.0,1.0,14.7,134.0,129.94,104.01
2018,1,7,14,15,7.0,119.0,0.9,14.4,122.0,116.63,93.22
2018,1,7,14,30,3.0,109.0,0.8,14.1,110.0,103.65,82.48
2018,1,7,14,45,41.5,118.0,0.7,13.8,131.5,151.69,123.93
2018,1,7,15,0,80.0,127.0,0.6,13.5,153.0,190.52,156.69
2018,1,7,15,15,114.5,110.0,0.6,13.5,142.0,201.43,165.86
2018,1,7,15,30,149.0,93.0,0.6,13.5,131.0,197.52,162.47
2018,1,7,15,45,106.0,66.5,0.6,13.0,91.0,134.8,109.44
2018,1,7,16,0,63.0,40.0,0.6,12.5,51.0,76.25,59.37
2018,1,7,16,15,44.0,29.0,0.6,12.4,35.5,52.42,38.21
2018,1,7,16,30,25.0,18.0,0.6,12.3,20.0,30.33,17.94
2018,1,7,16,45,25.5,12.5,0.65,12.15,13.5,22.57,0.0
2018,1,7,17,0,26.0,7.0,0.7,12.0,7.0,13.78,0.0
2018,1,7,17,15,13.0,3.5,0.7,11.95,3.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.6,12.45,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.7,12.6,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,1.8,12.7,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,1.9,12.8,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,2.0,13.0,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.1,13.2,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,2.15,13.35,8.5,7.46,0.76
2018,1,8,9,0,0.0,10.0,2.2,13.5,10.0,8.78,1.93
2018,1,8,9,15,0.0,12.0,2.25,13.65,12.0,10.54,3.46
2018,1,8,9,30,0.0,14.0,2.3,13.8,14.0,12.31,4.98
2018,1,8,9,45,0.0,26.5,2.4,13.95,26.5,23.33,14.45
2018,1,8,10,0,0.0,39.0,2.5,14.1,39.0,34.39,23.88
2018,1,8,10,15,0.0,29.5,2.45,14.2,29.5,25.99,16.65
2018,1,8,10,30,0.0,20.0,2.4,14.3,20.0,17.61,9.45
2018,1,8,10,45,0.0,29.5,2.35,14.4,29.5,26.01,16.59
2018,1,8,11,0,0.0,39.0,2.3,14.5,39.0,34.41,23.71
2018,1,8,11,15,0.0,33.5,2.3,14.6,33.5,29.55,19.54
2018,1,8,11,30,0.0,28.0,2.3,14.7,28.0,24.69,15.38
2018,1,8,11,45,0.0,30.0,2.3,14.8,30.0,26.46,16.87
2018,1,8,12,0,0.0,32.0,2.3,14.9,32.0,28.23,18.35
2018,1,8,12,15,0.0,30.5,2.2,14.95,30.5,26.91,17.22
2018,1,8,12,30,0.0,29.0,2.1,15.0,29.0,25.58,16.1
2018,1,8,12,45,0.0,28.5,2.0,15.05,28.5,25.14,15.73
2018,1,8,13,0,0.0,28.0,1.9,15.1,28.0,24.69,15.36
2018,1,8,13,15,0.0,33.0,1.85,15.1,33.0,29.11,19.13
2018,1,8,13,30,0.0,38.0,1.8,15.1,38.0,33.53,22.9
2018,1,8,13,45,0.0,35.0,1.8,15.1,35.0,30.87,20.68
2018,1,8,14,0,0.0,32.0,1.8,15.1,32.0,28.21,18.45
2018,1,8,14,15,0.0,29.5,1.7,15.0,29.5,25.99,16.6
2018,1,8,14,30,0.0,27.0,1.6,14.9,27.0,23.78,14.75
2018,1,8,14,45,0.5,27.0,1.5,14.8,27.0,24.14,15.11
2018,1,8,15,0,1.0,27.0,1.4,14.7,27.0,24.45,15.43
2018,1,8,15,15,0.5,21.0,1.4,14.7,21.0,18.79,10.54
2018,1,8,15,30,0.0,15.0,1.4,14.7,15.0,13.18,5.68
2018,1,8,15,45,0.0,12.0,1.25,14.4,12.0,10.54,3.39
2018,1,8,16,0,0.0,9.0,1.1,14.1,9.0,7.9,1.07
2018,1,8,16,15,0.0,7.0,1.05,13.95,7.0,6.14,0.0
2018,1,8,16,30,0.0,5.0,1.0,13.8,5.0,4.38,0.0
2018,1,8,16,45,0.0,3.0,1.0,13.7,3.0,2.63,0.0
2018,1,8,17,0,0.0,1.0,1.0,13.6,1.0,0.91,0.0
2018,1,8,17,15,0.0,0.5,1.0,13.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,1.0,13.15,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,1.0,13.4,1.0,0.91,0.0
2018,1,9,7,45,0.0,3.0,1.0,13.6,3.0,2.63,0.0
2018,1,9,8,0,0.0,5.0,1.0,13.8,5.0,4.38,0.0
2018,1,9,8,15,0.0,6.0,1.05,14.05,6.0,5.26,0.0
2018,1,9,8,30,0.0,7.0,1.1,14.3,7.0,6.14,0.0
2018,1,9,8,45,0.0,8.5,1.1,14.5,8.5,7.46,0.75
2018,1,9,9,0,0.0,10.0,1.1,14.7,10.0,8.78,1.91
2018,1,9,9,15,0.0,11.5,1.05,14.9,11.5,10.1,3.05
2018,1,9,9,30,0.0,13.0,1.0,15.1,13.0,11.43,4.19
2018,1,9,9,45,0.0,15.0,0.95,15.25,15.0,13.19,5.69
2018,1,9,10,0,0.0,17.0,0.9,15.4,17.0,14.96,7.19
2018,1,9,10,15,0.0,18.5,0.9,15.45,18.5,16.29,8.3
2018,1,9,10,30,0.0,20.0,0.9,15.5,20.0,17.61,9.41
2018,1,9,10,45,0.0,45.0,0.85,15.55,45.0,39.72,28.17
2018,1,9,11,0,0.0,70.0,0.8,15.6,70.0,61.9,46.79
2018,1,9,11,15,0.5,98.5,0.8,15.55,98.5,88.83,69.21
2018,1,9,11,30,1.0,127.0,0.8,15.5,127.0,117.71,92.98
2018,1,9,11,45,0.5,121.0,0.75,15.5,121.0,111.01,87.29
2018,1,9,12,0,0.0,115.0,0.7,15.5,115.0,104.44,81.83
2018,1,9,12,15,0.0,92.5,0.7,15.45,92.5,82.35,63.58
2018,1,9,12,30,0.0,70.0,0.7,15.4,70.0,61.92,46.63
2018,1,9,12,45,0.0,58.5,0.75,15.35,58.5,51.7,38.13
2018,1,9,13,0,0.0,47.0,0.8,15.3,47.0,41.5,29.58
2018,1,9,13,15,0.0,51.0,0.9,15.15,51.0,45.04,32.63
2018,1,9,13,30,0.0,55.0,1.0,15.0,55.0,48.58,35.67
2018,1,9,13,45,6.0,60.0,1.15,14.9,62.5,58.11,44.04
2018,1,9,14,0,12.0,65.0,1.3,14.8,70.0,70.71,54.99
2018,1,9,14,15,6.0,67.5,1.4,14.65,70.0,64.44,49.52
2018,1,9,14,30,0.0,70.0,1.5,14.5,70.0,61.89,47.23
2018,1,9,14,45,10.5,72.0,1.6,14.3,75.5,71.5,55.86
2018,1,9,15,0,21.0,74.0,1.7,14.1,81.0,85.91,68.45
2018,1,9,15,15,10.5,57.0,1.7,14.1,60.5,57.13,43.63
2018,1,9,15,30,0.0,40.0,1.7,14.1,40.0,35.26,24.65
2018,1,9,15,45,0.0,34.5,1.75,13.75,34.5,30.4,20.42
2018,1,9,16,0,0.0,29.0,1.8,13.4,29.0,25.54,16.12
2018,1,9,16,15,0.0,21.5,1.8,13.25,21.5,18.92,10.23
2018,1,9,16,30,0.0,14.0,1.8,13.1,14.0,12.3,4.15
2018,1,9,16,45,0.0,8.5,1.85,12.95,8.5,7.46,0.0
2018,1,9,17,0,0.0,3.0,1.9,12.8,3.0,2.73,0.0
2018,1,9,17,15,0.0,1.5,2.0,12.75,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,10,7,15,8.0,2.0,1.4,10.35,2.0,0.0,0.0
2018,1,10,7,30,16.0,4.0,1.4,10.7,4.0,8.25,0.0
2018,1,10,7,45,8.0,7.0,1.4,11.05,7.0,9.93,0.0
2018,1,10,8,0,0.0,10.0,1.4,11.4,10.0,8.78,1.41
2018,1,10,8,15,0.0,13.0,1.4,11.55,13.0,11.41,4.01
2018,1,10,8,30,0.0,16.0,1.4,11.7,16.0,14.06,6.43
2018,1,10,8,45,0.0,23.0,1.4,11.85,23.0,20.23,11.86
2018,1,10,9,0,0.0,30.0,1.4,12.0,30.0,26.41,17.27
2018,1,10,9,15,0.5,45.5,1.4,12.1,45.5,40.46,29.44
2018,1,10,9,30,1.0,61.0,1.4,12.2,61.0,54.58,41.58
2018,1,10,9,45,8.5,99.5,1.4,12.3,102.5,98.17,78.91
2018,1,10,10,0,16.0,138.0,1.4,12.4,144.0,145.02,118.32
2018,1,10,10,15,40.0,154.5,1.4,12.45,171.5,193.9,159.38
2018,1,10,10,30,64.0,171.0,1.4,12.5,199.0,233.65,192.35
2018,1,10,10,45,38.5,166.5,1.4,12.6,183.5,206.54,168.9
2018,1,10,11,0,13.0,162.0,1.4,12.7,168.0,166.03,134.53
2018,1,10,11,15,15.0,167.0,1.45,12.75,174.0,172.84,140.21
2018,1,10,11,30,17.0,172.0,1.5,12.8,180.0,179.81,145.88
2018,1,10,11,45,9.0,151.5,1.5,12.9,156.0,150.26,121.11
2018,1,10,12,0,1.0,131.0,1.5,13.0,132.0,121.5,96.92
2018,1,10,12,15,4.5,130.5,1.5,13.1,133.0,124.18,99.33
2018,1,10,12,30,8.0,130.0,1.5,13.2,134.0,126.91,101.74
2018,1,10,12,45,22.0,163.5,1.5,13.25,174.5,174.96,141.97
2018,1,10,13,0,36.0,197.0,1.5,13.3,215.0,240.98,196.03
2018,1,10,13,15,53.5,196.5,1.45,13.35,222.5,256.26,208.81
2018,1,10,13,30,71.0,196.0,1.4,13.4,230.0,271.11,221.39
2018,1,10,13,45,36.5,166.5,1.35,13.45,184.0,204.8,166.68
2018,1,10,14,0,2.0,137.0,1.3,13.5,138.0,130.76,104.83
2018,1,10,14,15,1.5,120.5,1.2,13.55,121.0,113.51,90.73
2018,1,10,14,30,1.0,104.0,1.1,13.6,104.0,96.52,76.61
2018,1,10,14,45,3.5,101.0,1.05,13.6,102.0,96.07,76.46
2018,1,10,15,0,6.0,98.0,1.0,13.6,100.0,95.69,76.27
2018,1,10,15,15,6.5,92.0,1.0,13.6,94.0,90.81,72.16
2018,1,10,15,30,7.0,86.0,1.0,13.6,88.0,86.22,68.19
2018,1,10,15,45,3.5,68.5,0.8,13.35,69.5,66.36,51.12
2018,1,10,16,0,0.0,51.0,0.6,13.1,51.0,46.86,34.27
2018,1,10,16,15,8.5,37.0,0.65,12.95,38.0,37.09,25.56
2018,1,10,16,30,17.0,23.0,0.7,12.8,25.0,28.08,16.82
2018,1,10,16,45,39.5,16.5,0.75,12.7,18.0,37.26,7.46
2018,1,10,17,0,62.0,10.0,0.8,12.6,11.0,27.09,0.0
2018,1,10,17,15,31.0,5.0,0.8,12.6,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,11,7,15,7.0,2.5,0.45,12.25,2.5,0.0,0.0
2018,1,11,7,30,14.0,5.0,0.4,12.4,5.0,8.57,0.0
2018,1,11,7,45,7.0,11.5,0.4,12.55,11.5,12.7,0.0
2018,1,11,8,0,0.0,18.0,0.4,12.7,18.0,15.84,7.09
2018,1,11,8,15,33.5,28.5,0.45,13.05,34.5,46.76,33.71
2018,1,11,8,30,67.0,39.0,0.5,13.4,51.0,76.8,60.04
2018,1,11,8,45,98.0,55.5,0.55,13.8,78.5,125.1,101.63
2018,1,11,9,0,129.0,72.0,0.6,14.2,106.0,168.38,138.54
2018,1,11,9,15,109.5,100.0,0.65,14.45,132.0,184.65,151.8
2018,1,11,9,30,90.0,128.0,0.7,14.7,158.0,209.53,171.61
2018,1,11,9,45,163.5,142.5,0.75,14.95,204.0,282.95,232.33
2018,1,11,10,0,237.0,157.0,0.8,15.2,250.0,375.73,306.19
2018,1,11,10,15,412.5,137.5,0.8,15.55,313.0,514.67,414.71
2018,1,11,10,30,588.0,118.0,0.8,15.9,376.0,655.92,518.82
2018,1,11,10,45,712.0,94.0,0.75,16.2,422.0,748.47,580.87
2018,1,11,11,0,836.0,70.0,0.7,16.5,468.0,829.3,633.1
2018,1,11,11,15,724.0,102.0,0.65,16.75,454.5,798.63,608.97
2018,1,11,11,30,612.0,134.0,0.6,17.0,441.0,746.52,571.8
2018,1,11,11,45,451.0,172.5,0.5,17.2,400.5,644.0,496.96
2018,1,11,12,0,290.0,211.0,0.4,17.4,360.0,527.13,409.26
2018,1,11,12,15,343.5,203.0,0.5,17.55,379.5,567.12,441.69
2018,1,11,12,30,397.0,195.0,0.6,17.7,399.0,623.86,483.56
2018,1,11,12,45,441.5,181.5,0.65,17.8,405.5,646.3,500.5
2018,1,11,13,0,486.0,168.0,0.7,17.9,412.0,665.92,515.86
2018,1,11,13,15,527.5,152.0,0.8,17.85,410.0,676.56,525.86
2018,1,11,13,30,569.0,136.0,0.9,17.8,408.0,690.82,537.84
2018,1,11,13,45,496.0,143.5,1.05,17.8,373.0,617.77,486.55
2018,1,11,14,0,423.0,151.0,1.2,17.8,338.0,553.23,439.97
2018,1,11,14,15,311.5,157.0,1.2,17.6,290.0,442.74,356.03
