Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,200.0,163.0,1.2,17.4,242.0,341.44,276.52
2018,1,11,14,45,238.0,145.0,1.2,17.2,230.5,354.35,288.34
2018,1,11,15,0,276.0,127.0,1.2,17.0,219.0,349.62,285.42
2018,1,11,15,15,364.5,102.5,1.2,17.0,209.0,378.87,309.05
2018,1,11,15,30,453.0,78.0,1.2,17.0,199.0,385.86,313.93
2018,1,11,15,45,400.0,69.5,0.95,16.0,163.0,324.42,262.89
2018,1,11,16,0,347.0,61.0,0.7,15.0,127.0,267.43,214.56
2018,1,11,16,15,312.5,48.5,0.75,14.45,96.5,218.73,171.96
2018,1,11,16,30,278.0,36.0,0.8,13.9,66.0,174.31,129.44
2018,1,11,16,45,180.0,23.5,0.85,13.4,39.5,103.38,38.36
2018,1,11,17,0,82.0,11.0,0.9,12.9,13.0,33.94,0.0
2018,1,11,17,15,41.0,5.5,0.9,12.7,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,12,7,15,23.0,3.0,1.1,9.4,3.5,0.0,0.0
2018,1,12,7,30,46.0,6.0,1.2,9.8,7.0,18.63,0.0
2018,1,12,7,45,129.0,17.0,1.25,10.25,28.5,74.64,18.85
2018,1,12,8,0,212.0,28.0,1.3,10.7,50.0,134.27,99.87
2018,1,12,8,15,414.5,35.0,1.35,11.1,104.0,249.5,199.48
2018,1,12,8,30,617.0,42.0,1.4,11.5,158.0,378.57,308.24
2018,1,12,8,45,406.5,49.5,1.45,11.95,133.5,306.31,253.71
2018,1,12,9,0,196.0,57.0,1.5,12.4,109.0,201.86,168.42
2018,1,12,9,15,98.0,79.5,1.6,12.95,105.5,151.49,125.53
2018,1,12,9,30,0.0,102.0,1.7,13.5,102.0,95.82,76.2
2018,1,12,9,45,8.0,120.0,1.8,14.1,123.0,119.89,96.52
2018,1,12,10,0,16.0,138.0,1.9,14.7,144.0,144.74,117.1
2018,1,12,10,15,78.0,162.0,1.9,15.05,196.0,233.08,191.31
2018,1,12,10,30,140.0,186.0,1.9,15.4,248.0,329.8,269.88
2018,1,12,10,45,330.0,166.5,1.9,15.8,322.0,485.7,395.77
2018,1,12,11,0,520.0,147.0,1.9,16.2,396.0,653.37,523.92
2018,1,12,11,15,652.5,122.0,1.9,16.35,444.0,759.77,599.65
2018,1,12,11,30,785.0,97.0,1.9,16.5,492.0,853.39,664.22
2018,1,12,11,45,796.5,95.5,1.9,16.7,502.0,870.51,674.25
2018,1,12,12,0,808.0,94.0,1.9,16.9,512.0,884.49,683.02
2018,1,12,12,15,851.5,84.0,1.9,16.95,524.5,914.18,703.12
2018,1,12,12,30,895.0,74.0,1.9,17.0,537.0,930.59,713.95
2018,1,12,12,45,879.5,76.0,1.9,17.1,525.5,913.85,702.26
2018,1,12,13,0,864.0,78.0,1.9,17.2,514.0,902.9,695.05
2018,1,12,13,15,850.5,76.5,1.9,17.15,495.5,876.88,677.84
2018,1,12,13,30,837.0,75.0,1.9,17.1,477.0,847.92,658.72
2018,1,12,13,45,777.5,82.0,1.9,17.05,442.5,787.63,617.3
2018,1,12,14,0,718.0,89.0,1.9,17.0,408.0,731.25,578.28
2018,1,12,14,15,676.0,93.0,1.9,16.8,378.0,681.38,543.59
2018,1,12,14,30,634.0,97.0,1.9,16.6,348.0,631.16,507.9
2018,1,12,14,45,687.5,80.0,1.85,16.4,330.5,626.19,505.39
2018,1,12,15,0,741.0,63.0,1.8,16.2,313.0,611.15,494.7
2018,1,12,15,15,717.5,59.5,1.8,16.2,278.0,559.77,454.66
2018,1,12,15,30,694.0,56.0,1.8,16.2,243.0,508.27,412.97
2018,1,12,15,45,575.0,55.0,1.5,15.05,192.5,410.34,333.54
2018,1,12,16,0,456.0,54.0,1.2,13.9,142.0,318.49,257.25
2018,1,12,16,15,382.5,46.0,1.2,13.3,107.0,250.42,198.55
2018,1,12,16,30,309.0,38.0,1.2,12.7,72.0,189.2,142.44
2018,1,12,16,45,192.0,25.0,1.2,12.05,43.0,110.51,49.29
2018,1,12,17,0,75.0,12.0,1.2,11.4,14.0,32.94,0.0
2018,1,12,17,15,37.5,6.0,1.2,11.25,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,13,7,15,23.5,5.0,2.15,8.9,5.5,0.0,0.0
2018,1,13,7,30,47.0,10.0,2.2,9.2,11.0,22.5,0.0
2018,1,13,7,45,78.0,24.5,2.25,9.45,30.5,62.35,16.85
2018,1,13,8,0,109.0,39.0,2.3,9.7,50.0,100.63,74.69
2018,1,13,8,15,166.5,53.5,2.3,10.15,80.0,148.36,118.74
2018,1,13,8,30,224.0,68.0,2.3,10.6,110.0,202.25,166.68
2018,1,13,8,45,277.0,79.5,2.3,11.05,144.5,266.45,222.47
2018,1,13,9,0,330.0,91.0,2.3,11.5,179.0,325.55,273.07
2018,1,13,9,15,389.0,98.0,2.3,12.15,217.0,387.32,324.56
2018,1,13,9,30,448.0,105.0,2.3,12.8,255.0,453.28,377.98
2018,1,13,9,45,475.5,112.5,2.25,13.45,286.5,500.5,414.6
2018,1,13,10,0,503.0,120.0,2.2,14.1,318.0,548.34,450.76
2018,1,13,10,15,531.0,124.0,2.1,14.65,346.5,592.56,483.22
2018,1,13,10,30,559.0,128.0,2.0,15.2,375.0,636.67,514.59
2018,1,13,10,45,645.0,115.5,1.9,15.75,414.5,718.17,572.14
2018,1,13,11,0,731.0,103.0,1.8,16.3,454.0,793.16,622.69
2018,1,13,11,15,814.5,87.5,1.75,16.75,490.0,857.25,664.79
2018,1,13,11,30,898.0,72.0,1.7,17.2,526.0,916.08,702.34
2018,1,13,11,45,901.5,72.0,1.65,17.65,534.0,928.6,707.89
2018,1,13,12,0,905.0,72.0,1.6,18.1,542.0,937.6,711.68
2018,1,13,12,15,904.5,72.0,1.6,18.4,542.0,939.3,711.81
2018,1,13,12,30,904.0,72.0,1.6,18.7,542.0,937.36,709.75
2018,1,13,12,45,877.5,78.0,1.55,18.95,529.0,915.72,694.1
2018,1,13,13,0,851.0,84.0,1.5,19.2,516.0,899.95,682.79
2018,1,13,13,15,867.5,77.5,1.5,19.25,507.0,894.63,679.78
2018,1,13,13,30,884.0,71.0,1.5,19.3,498.0,876.71,668.21
2018,1,13,13,45,873.5,69.5,1.45,19.35,476.0,846.99,648.13
2018,1,13,14,0,863.0,68.0,1.4,19.4,454.0,814.52,626.22
2018,1,13,14,15,799.0,75.0,1.35,19.2,414.5,754.68,585.57
2018,1,13,14,30,735.0,82.0,1.3,19.0,375.0,691.67,542.16
2018,1,13,14,45,760.0,71.0,1.25,18.8,351.5,665.63,524.72
2018,1,13,15,0,785.0,60.0,1.2,18.6,328.0,639.47,506.46
2018,1,13,15,15,751.5,57.0,1.2,18.6,289.0,580.38,462.39
2018,1,13,15,30,718.0,54.0,1.2,18.6,250.0,521.93,416.69
2018,1,13,15,45,609.5,54.0,1.0,17.05,201.5,429.55,344.04
2018,1,13,16,0,501.0,54.0,0.8,15.5,153.0,342.44,273.38
2018,1,13,16,15,432.5,45.0,0.85,14.9,115.5,273.2,214.73
2018,1,13,16,30,364.0,36.0,0.9,14.3,78.0,210.54,158.1
2018,1,13,16,45,238.5,24.5,0.9,13.65,47.0,127.92,64.24
2018,1,13,17,0,113.0,13.0,0.9,13.0,16.0,45.19,0.0
2018,1,13,17,15,56.5,6.5,0.95,12.9,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,14,7,15,11.0,4.5,1.8,10.85,4.5,0.0,0.0
2018,1,14,7,30,22.0,9.0,1.8,11.1,9.0,14.44,0.0
2018,1,14,7,45,35.0,23.5,1.75,11.35,26.0,41.24,10.47
2018,1,14,8,0,48.0,38.0,1.7,11.6,43.0,67.36,48.29
2018,1,14,8,15,44.5,51.5,1.65,12.05,58.0,75.14,57.49
2018,1,14,8,30,41.0,65.0,1.6,12.5,73.0,89.03,70.32
2018,1,14,8,45,54.0,72.5,1.55,12.9,85.5,104.12,83.94
2018,1,14,9,0,67.0,80.0,1.5,13.3,98.0,130.35,106.71
2018,1,14,9,15,33.5,81.0,1.4,13.85,90.0,101.72,81.98
2018,1,14,9,30,0.0,82.0,1.3,14.4,82.0,74.38,57.9
2018,1,14,9,45,48.5,109.5,1.2,14.95,128.5,145.61,118.87
2018,1,14,10,0,97.0,137.0,1.1,15.5,175.0,228.7,187.56
2018,1,14,10,15,249.5,149.0,1.0,16.0,257.5,382.05,311.77
2018,1,14,10,30,402.0,161.0,0.9,16.5,340.0,546.54,436.55
2018,1,14,10,45,358.5,172.5,0.8,17.05,338.0,517.38,410.62
2018,1,14,11,0,315.0,184.0,0.7,17.6,336.0,501.39,396.06
2018,1,14,11,15,294.0,194.5,0.75,17.85,340.0,501.34,395.26
2018,1,14,11,30,273.0,205.0,0.8,18.1,344.0,499.52,392.98
2018,1,14,11,45,196.5,217.5,0.8,18.4,318.5,429.82,338.71
2018,1,14,12,0,120.0,230.0,0.8,18.7,293.0,375.94,295.77
2018,1,14,12,15,109.0,228.0,0.8,18.75,285.0,345.9,273.14
2018,1,14,12,30,98.0,226.0,0.8,18.8,277.0,333.12,263.21
2018,1,14,12,45,122.0,223.5,0.75,18.9,286.5,369.15,291.18
2018,1,14,13,0,146.0,221.0,0.7,19.0,296.0,387.07,304.99
2018,1,14,13,15,180.0,216.5,0.65,19.0,306.0,410.46,323.38
2018,1,14,13,30,214.0,212.0,0.6,19.0,316.0,432.29,340.36
2018,1,14,13,45,283.0,192.0,0.55,19.0,323.0,478.92,376.38
2018,1,14,14,0,352.0,172.0,0.5,19.0,330.0,504.63,396.49
2018,1,14,14,15,239.5,155.5,0.45,18.85,260.0,383.83,304.42
2018,1,14,14,30,127.0,139.0,0.4,18.7,190.0,254.8,203.9
2018,1,14,14,45,131.5,134.5,0.35,18.6,183.5,249.41,200.64
2018,1,14,15,0,136.0,130.0,0.3,18.5,177.0,243.66,196.06
2018,1,14,15,15,135.0,119.5,0.3,18.5,161.5,226.24,182.06
2018,1,14,15,30,134.0,109.0,0.3,18.5,146.0,208.92,167.81
2018,1,14,15,45,126.5,92.5,0.55,17.25,123.0,179.99,144.87
2018,1,14,16,0,119.0,76.0,0.8,16.0,100.0,151.65,121.31
2018,1,14,16,15,78.0,59.0,0.85,15.5,73.0,107.71,83.64
2018,1,14,16,30,37.0,42.0,0.9,15.0,46.0,61.33,43.84
2018,1,14,16,45,26.0,26.5,0.9,14.55,28.5,37.94,17.59
2018,1,14,17,0,15.0,11.0,0.9,14.1,11.0,14.46,0.0
2018,1,14,17,15,7.5,5.5,0.9,14.05,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,15,7,15,8.5,2.0,1.05,11.15,2.0,0.0,0.0
2018,1,15,7,30,17.0,4.0,1.0,11.6,4.0,8.45,0.0
2018,1,15,7,45,8.5,7.5,0.95,12.1,7.5,10.6,0.0
2018,1,15,8,0,0.0,11.0,0.9,12.6,11.0,9.66,2.18
2018,1,15,8,15,0.0,14.5,0.95,13.0,14.5,12.74,5.11
2018,1,15,8,30,0.0,18.0,1.0,13.4,18.0,15.82,7.89
2018,1,15,8,45,6.0,37.0,1.05,13.8,38.5,35.92,25.3
2018,1,15,9,0,12.0,56.0,1.1,14.2,59.0,60.29,46.31
2018,1,15,9,15,38.0,94.5,1.1,14.6,107.0,120.43,97.62
2018,1,15,9,30,64.0,133.0,1.1,15.0,155.0,185.28,151.64
2018,1,15,9,45,66.0,147.0,1.05,15.45,171.5,204.1,166.46
2018,1,15,10,0,68.0,161.0,1.0,15.9,188.0,223.12,181.32
2018,1,15,10,15,160.0,168.0,1.05,16.4,238.0,319.39,260.02
2018,1,15,10,30,252.0,175.0,1.1,16.9,288.0,423.42,341.62
2018,1,15,10,45,415.5,156.0,1.15,17.4,353.0,563.44,449.06
2018,1,15,11,0,579.0,137.0,1.2,17.9,418.0,700.81,549.04
2018,1,15,11,15,602.5,135.5,1.2,17.9,436.0,731.91,569.02
2018,1,15,11,30,626.0,134.0,1.2,17.9,454.0,761.11,588.73
2018,1,15,11,45,536.5,162.0,1.15,17.9,439.0,711.15,552.21
2018,1,15,12,0,447.0,190.0,1.1,17.9,424.0,665.36,517.23
2018,1,15,12,15,401.5,201.0,1.05,17.75,411.5,637.13,496.13
2018,1,15,12,30,356.0,212.0,1.0,17.6,399.0,590.04,461.51
2018,1,15,12,45,323.5,215.5,0.9,17.4,383.5,562.55,440.79
2018,1,15,13,0,291.0,219.0,0.8,17.2,368.0,534.29,419.22
2018,1,15,13,15,282.0,213.0,0.75,17.05,354.5,514.91,405.24
2018,1,15,13,30,273.0,207.0,0.7,16.9,341.0,494.78,390.55
2018,1,15,13,45,220.5,202.5,0.65,16.7,307.5,422.19,335.75
2018,1,15,14,0,168.0,198.0,0.6,16.5,274.0,368.36,294.32
2018,1,15,14,15,146.0,185.0,0.55,16.4,248.0,330.68,265.41
2018,1,15,14,30,124.0,172.0,0.5,16.3,222.0,294.06,236.8
2018,1,15,14,45,143.5,151.0,0.5,16.15,204.5,279.1,226.27
2018,1,15,15,0,163.0,130.0,0.5,16.0,187.0,262.45,213.89
2018,1,15,15,15,250.0,113.5,0.5,16.0,189.0,305.96,249.65
2018,1,15,15,30,337.0,97.0,0.5,16.0,191.0,340.88,276.68
2018,1,15,15,45,298.0,84.0,0.6,15.4,157.5,286.98,232.78
2018,1,15,16,0,259.0,71.0,0.7,14.8,124.0,236.3,190.65
2018,1,15,16,15,214.0,57.5,0.65,14.7,94.0,185.89,146.94
2018,1,15,16,30,169.0,44.0,0.6,14.6,64.0,131.87,99.42
2018,1,15,16,45,112.5,29.0,0.6,14.5,40.0,83.47,47.58
2018,1,15,17,0,56.0,14.0,0.6,14.4,16.0,29.45,0.0
2018,1,15,17,15,28.0,7.0,0.65,14.2,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,16,7,15,8.0,5.0,0.45,14.15,5.0,0.0,0.0
2018,1,16,7,30,16.0,10.0,0.4,14.3,10.0,13.61,0.0
2018,1,16,7,45,32.5,24.5,0.4,14.4,27.0,41.71,13.02
2018,1,16,8,0,49.0,39.0,0.4,14.5,44.0,68.65,49.02
2018,1,16,8,15,71.0,55.5,0.4,14.7,67.0,99.34,76.73
2018,1,16,8,30,93.0,72.0,0.4,14.9,90.0,132.16,105.39
2018,1,16,8,45,136.0,88.0,0.4,15.1,121.0,178.06,144.54
2018,1,16,9,0,179.0,104.0,0.4,15.3,152.0,238.68,194.8
2018,1,16,9,15,198.5,116.5,0.35,15.75,177.5,273.67,222.87
2018,1,16,9,30,218.0,129.0,0.3,16.2,203.0,310.07,251.39
2018,1,16,9,45,179.0,142.0,0.3,16.65,207.0,292.27,236.2
2018,1,16,10,0,140.0,155.0,0.3,17.1,211.0,283.67,228.16
2018,1,16,10,15,198.0,170.0,0.3,17.4,255.5,351.99,281.94
2018,1,16,10,30,256.0,185.0,0.3,17.7,300.0,439.1,347.32
2018,1,16,10,45,279.0,188.0,0.25,18.05,319.0,468.77,367.66
2018,1,16,11,0,302.0,191.0,0.2,18.4,338.0,498.65,388.41
2018,1,16,11,15,183.0,194.0,0.2,18.45,284.0,383.99,300.76
2018,1,16,11,30,64.0,197.0,0.2,18.5,230.0,264.93,207.77
2018,1,16,11,45,114.5,206.5,0.25,18.6,266.5,340.32,267.84
2018,1,16,12,0,165.0,216.0,0.3,18.7,303.0,399.54,313.07
2018,1,16,12,15,155.5,219.0,0.35,18.75,301.0,394.81,308.84
2018,1,16,12,30,146.0,222.0,0.4,18.8,299.0,389.59,304.92
2018,1,16,12,45,206.0,220.5,0.45,18.85,327.5,442.5,346.38
2018,1,16,13,0,266.0,219.0,0.5,18.9,356.0,511.57,398.11
2018,1,16,13,15,184.0,209.5,0.55,18.8,303.0,405.02,317.97
2018,1,16,13,30,102.0,200.0,0.6,18.7,250.0,301.91,239.03
2018,1,16,13,45,57.5,172.0,0.65,18.65,200.0,228.2,181.43
2018,1,16,14,0,13.0,144.0,0.7,18.6,150.0,146.56,115.47
2018,1,16,14,15,18.0,133.0,0.7,18.4,140.5,139.33,110.37
2018,1,16,14,30,23.0,122.0,0.7,18.2,131.0,140.7,111.95
2018,1,16,14,45,72.0,112.5,0.7,18.0,138.0,178.2,144.15
2018,1,16,15,0,121.0,103.0,0.7,17.8,145.0,199.38,162.5
2018,1,16,15,15,138.0,95.0,0.7,17.8,138.0,197.1,160.66
2018,1,16,15,30,155.0,87.0,0.7,17.8,131.0,204.02,165.88
2018,1,16,15,45,77.5,61.5,0.7,16.85,83.5,112.05,89.41
2018,1,16,16,0,0.0,36.0,0.7,15.9,36.0,31.73,21.24
2018,1,16,16,15,0.0,30.0,0.75,15.4,30.0,26.43,16.61
2018,1,16,16,30,0.0,24.0,0.8,14.9,24.0,21.14,11.75
2018,1,16,16,45,7.5,16.0,0.85,14.4,16.5,17.03,6.06
2018,1,16,17,0,15.0,8.0,0.9,13.9,9.0,11.78,0.0
2018,1,16,17,15,7.5,4.0,0.9,13.7,4.5,3.64,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,7,15,5.0,2.0,0.95,11.7,2.0,0.0,0.0
2018,1,17,7,30,10.0,4.0,0.9,12.2,4.0,6.45,0.0
2018,1,17,7,45,7.5,11.0,0.9,12.7,11.5,12.39,0.34
2018,1,17,8,0,5.0,18.0,0.9,13.2,19.0,18.11,9.04
2018,1,17,8,15,4.0,21.0,0.9,13.6,22.0,20.26,11.45
2018,1,17,8,30,3.0,24.0,0.9,14.0,25.0,22.62,13.7
2018,1,17,8,45,9.0,44.5,0.95,14.4,47.0,44.23,32.37
2018,1,17,9,0,15.0,65.0,1.0,14.8,69.0,71.91,56.1
2018,1,17,9,15,25.0,93.0,0.95,15.2,101.0,109.9,88.23
2018,1,17,9,30,35.0,121.0,0.9,15.6,133.0,149.61,121.17
2018,1,17,9,45,61.0,129.0,0.85,16.05,152.5,177.47,144.33
2018,1,17,10,0,87.0,137.0,0.8,16.5,172.0,220.43,179.29
2018,1,17,10,15,57.0,138.0,0.8,16.8,161.5,186.12,150.25
2018,1,17,10,30,27.0,139.0,0.8,17.1,151.0,163.09,130.37
2018,1,17,10,45,53.5,170.5,0.75,17.4,196.0,222.69,178.76
2018,1,17,11,0,80.0,202.0,0.7,17.7,241.0,284.6,227.34
2018,1,17,11,15,88.0,214.0,0.75,17.9,258.5,307.11,244.34
2018,1,17,11,30,96.0,226.0,0.8,18.1,276.0,329.84,261.66
2018,1,17,11,45,79.0,221.5,0.8,18.3,263.0,308.84,244.49
2018,1,17,12,0,62.0,217.0,0.8,18.5,250.0,287.59,227.38
2018,1,17,12,15,68.0,219.5,0.9,18.6,255.5,296.29,234.59
2018,1,17,12,30,74.0,222.0,1.0,18.7,261.0,304.96,241.61
2018,1,17,12,45,92.0,223.5,1.05,18.8,271.5,323.4,256.52
2018,1,17,13,0,110.0,225.0,1.1,18.9,282.0,358.66,284.04
2018,1,17,13,15,178.5,219.0,1.05,18.85,308.5,411.94,326.58
2018,1,17,13,30,247.0,213.0,1.0,18.8,335.0,479.52,378.55
2018,1,17,13,45,272.5,200.5,1.0,18.8,330.0,480.98,380.18
2018,1,17,14,0,298.0,188.0,1.0,18.8,325.0,480.33,380.77
2018,1,17,14,15,305.5,174.0,0.95,18.55,307.0,460.87,366.94
2018,1,17,14,30,313.0,160.0,0.9,18.3,289.0,439.99,351.98
2018,1,17,14,45,296.5,148.5,0.8,18.1,262.5,402.98,323.62
2018,1,17,15,0,280.0,137.0,0.7,17.9,236.0,366.41,295.24
2018,1,17,15,15,322.5,115.5,0.7,17.9,217.5,356.82,288.55
2018,1,17,15,30,365.0,94.0,0.7,17.9,199.0,355.5,287.05
2018,1,17,15,45,355.5,80.5,0.65,16.8,169.5,316.24,255.41
2018,1,17,16,0,346.0,67.0,0.6,15.7,140.0,277.14,222.77
2018,1,17,16,15,297.5,55.0,0.7,15.3,107.5,222.06,175.79
2018,1,17,16,30,249.0,43.0,0.8,14.9,75.0,171.96,131.31
2018,1,17,16,45,171.5,29.5,0.85,14.45,47.5,114.0,72.8
2018,1,17,17,0,94.0,16.0,0.9,14.0,20.0,42.92,0.0
2018,1,17,17,15,47.0,8.0,0.9,13.95,10.0,7.28,0.0
2018,1,17,17,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,7,15,10.0,4.5,1.2,11.8,4.5,0.0,0.0
2018,1,18,7,30,20.0,9.0,1.3,12.3,9.0,13.8,0.0
2018,1,18,7,45,10.0,21.5,1.4,12.85,21.5,25.07,7.27
2018,1,18,8,0,0.0,34.0,1.5,13.4,34.0,32.08,20.42
2018,1,18,8,15,1.5,50.0,1.55,13.65,50.5,48.62,35.22
2018,1,18,8,30,3.0,66.0,1.6,13.9,67.0,65.09,49.66
2018,1,18,8,45,42.5,86.5,1.65,14.2,98.0,114.89,92.48
2018,1,18,9,0,82.0,107.0,1.7,14.5,129.0,173.14,142.02
2018,1,18,9,15,88.5,122.5,1.7,14.75,150.0,198.21,162.96
2018,1,18,9,30,95.0,138.0,1.7,15.0,171.0,223.83,184.02
2018,1,18,9,45,153.0,152.5,1.7,15.3,211.5,286.16,235.67
2018,1,18,10,0,211.0,167.0,1.7,15.6,252.0,352.69,289.43
2018,1,18,10,15,155.5,176.5,1.75,15.8,241.5,325.78,265.99
2018,1,18,10,30,100.0,186.0,1.8,16.0,231.0,280.1,227.85
2018,1,18,10,45,106.5,191.0,1.85,16.2,241.5,308.41,250.31
2018,1,18,11,0,113.0,196.0,1.9,16.4,252.0,321.92,260.71
2018,1,18,11,15,201.5,208.0,2.0,16.45,311.0,417.72,338.09
2018,1,18,11,30,290.0,220.0,2.1,16.5,370.0,533.56,427.99
2018,1,18,11,45,288.5,221.5,2.15,16.55,373.0,537.14,429.76
2018,1,18,12,0,287.0,223.0,2.2,16.6,376.0,539.57,431.49
2018,1,18,12,15,220.0,227.5,2.2,16.6,345.0,465.28,373.45
2018,1,18,12,30,153.0,232.0,2.2,16.6,314.0,408.32,327.95
2018,1,18,12,45,194.5,224.5,2.25,16.6,327.0,436.72,351.8
2018,1,18,13,0,236.0,217.0,2.3,16.6,340.0,481.74,387.53
2018,1,18,13,15,216.0,206.5,2.3,16.5,317.0,430.04,347.75
2018,1,18,13,30,196.0,196.0,2.3,16.4,294.0,396.12,321.58
2018,1,18,13,45,139.5,185.0,2.3,16.3,253.0,330.15,268.63
2018,1,18,14,0,83.0,174.0,2.3,16.2,212.0,251.39,204.63
2018,1,18,14,15,130.5,154.0,2.3,15.95,210.0,278.9,229.07
2018,1,18,14,30,178.0,134.0,2.3,15.7,208.0,302.52,249.78
2018,1,18,14,45,132.0,113.0,2.3,15.5,165.5,223.3,184.71
2018,1,18,15,0,86.0,92.0,2.3,15.3,123.0,161.53,132.95
2018,1,18,15,15,49.0,80.0,2.3,15.3,97.0,110.51,89.41
2018,1,18,15,30,12.0,68.0,2.3,15.3,71.0,68.57,53.09
2018,1,18,15,45,6.0,54.0,2.1,14.7,55.5,51.17,38.21
2018,1,18,16,0,0.0,40.0,1.9,14.1,40.0,35.28,24.49
2018,1,18,16,15,0.0,31.5,1.85,13.85,31.5,27.76,17.87
2018,1,18,16,30,0.0,23.0,1.8,13.6,23.0,20.25,11.17
2018,1,18,16,45,0.0,14.5,1.7,13.35,14.5,12.75,3.79
2018,1,18,17,0,0.0,6.0,1.6,13.1,6.0,5.46,0.0
2018,1,18,17,15,0.0,3.0,1.7,13.0,3.0,2.73,0.0
2018,1,18,17,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,7,15,12.0,5.0,1.25,8.9,5.5,0.0,0.0
2018,1,19,7,30,24.0,10.0,1.2,9.5,11.0,15.81,0.0
2018,1,19,7,45,72.0,25.5,1.15,10.05,33.0,61.27,27.44
2018,1,19,8,0,120.0,41.0,1.1,10.6,55.0,105.52,79.37
2018,1,19,8,15,233.5,53.5,1.2,10.95,95.0,185.34,148.7
2018,1,19,8,30,347.0,66.0,1.3,11.3,135.0,269.32,221.01
2018,1,19,8,45,488.0,67.0,1.4,11.6,188.0,369.85,306.04
2018,1,19,9,0,629.0,68.0,1.5,11.9,241.0,481.01,397.42
2018,1,19,9,15,682.5,70.0,1.5,12.05,283.5,547.94,451.09
2018,1,19,9,30,736.0,72.0,1.5,12.2,326.0,613.57,502.44
2018,1,19,9,45,762.5,74.5,1.5,12.4,361.5,666.41,540.79
2018,1,19,10,0,789.0,77.0,1.5,12.6,397.0,718.72,577.75
2018,1,19,10,15,678.5,104.0,1.5,12.7,393.5,694.76,558.41
2018,1,19,10,30,568.0,131.0,1.5,12.8,390.0,655.38,528.4
2018,1,19,10,45,607.5,130.5,1.5,12.9,420.0,705.22,564.67
2018,1,19,11,0,647.0,130.0,1.5,13.0,450.0,754.37,598.96
2018,1,19,11,15,506.0,156.0,1.55,13.05,411.0,663.59,531.33
2018,1,19,11,30,365.0,182.0,1.6,13.1,372.0,573.9,462.05
2018,1,19,11,45,449.5,176.0,1.65,13.15,414.0,649.33,521.01
2018,1,19,12,0,534.0,170.0,1.7,13.2,456.0,724.22,577.03
2018,1,19,12,15,571.5,159.0,1.75,13.15,465.5,747.61,593.98
2018,1,19,12,30,609.0,148.0,1.8,13.1,475.0,776.94,615.55
2018,1,19,12,45,440.5,154.0,1.85,13.1,389.0,616.22,496.46
2018,1,19,13,0,272.0,160.0,1.9,13.1,303.0,444.4,363.57
2018,1,19,13,15,142.0,116.0,1.95,13.0,190.5,269.14,222.84
2018,1,19,13,30,12.0,72.0,2.0,12.9,78.0,78.32,61.35
2018,1,19,13,45,35.0,94.0,2.05,12.8,110.5,120.63,98.24
2018,1,19,14,0,58.0,116.0,2.1,12.7,143.0,163.01,134.52
2018,1,19,14,15,150.5,138.5,2.1,12.55,203.0,276.32,230.86
2018,1,19,14,30,243.0,161.0,2.1,12.4,263.0,387.01,321.84
2018,1,19,14,45,205.5,142.5,2.15,12.25,224.0,327.98,273.49
2018,1,19,15,0,168.0,124.0,2.2,12.1,185.0,258.29,216.4
2018,1,19,15,15,223.0,101.0,2.2,12.1,172.5,272.83,229.55
2018,1,19,15,30,278.0,78.0,2.2,12.1,160.0,282.62,237.65
2018,1,19,15,45,343.0,65.0,2.0,11.4,150.5,290.41,243.51
2018,1,19,16,0,408.0,52.0,1.8,10.7,141.0,296.81,246.4
2018,1,19,16,15,412.5,47.5,1.75,10.25,120.0,271.24,221.0
2018,1,19,16,30,417.0,43.0,1.7,9.8,99.0,243.71,191.86
2018,1,19,16,45,274.5,31.0,1.65,9.35,62.0,154.6,107.53
2018,1,19,17,0,132.0,19.0,1.6,8.9,25.0,70.77,0.0
2018,1,19,17,15,66.0,9.5,1.6,8.85,12.5,25.17,0.0
2018,1,19,17,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,20,7,15,29.0,5.5,1.65,6.45,6.5,0.0,0.0
2018,1,20,7,30,58.0,11.0,1.7,7.2,13.0,26.19,0.0
2018,1,20,7,45,145.5,25.0,1.75,7.95,39.5,91.73,46.19
2018,1,20,8,0,233.0,39.0,1.8,8.7,66.0,155.0,119.14
2018,1,20,8,15,355.0,48.0,1.95,9.1,109.0,234.66,190.22
2018,1,20,8,30,477.0,57.0,2.1,9.5,152.0,326.4,270.22
2018,1,20,8,45,603.5,55.5,2.2,9.95,204.5,420.27,350.74
2018,1,20,9,0,730.0,54.0,2.3,10.4,257.0,521.39,435.05
2018,1,20,9,15,765.0,57.0,2.35,10.75,297.5,582.05,484.52
2018,1,20,9,30,800.0,60.0,2.4,11.1,338.0,643.58,532.58
2018,1,20,9,45,824.5,61.5,2.45,11.45,374.0,696.02,571.07
2018,1,20,10,0,849.0,63.0,2.5,11.8,410.0,740.84,603.07
2018,1,20,10,15,864.0,65.0,2.5,12.0,440.0,783.89,633.24
2018,1,20,10,30,879.0,67.0,2.5,12.2,470.0,824.91,661.47
2018,1,20,10,45,887.5,68.5,2.5,12.4,493.0,857.4,683.18
2018,1,20,11,0,896.0,70.0,2.5,12.6,516.0,887.02,702.75
2018,1,20,11,15,901.5,71.0,2.55,12.75,532.0,910.24,718.27
2018,1,20,11,30,907.0,72.0,2.6,12.9,548.0,930.13,731.55
2018,1,20,11,45,909.5,72.5,2.6,13.0,556.5,943.15,739.78
2018,1,20,12,0,912.0,73.0,2.6,13.1,565.0,952.57,745.68
2018,1,20,12,15,907.5,75.5,2.6,13.15,565.5,954.37,746.58
2018,1,20,12,30,903.0,78.0,2.6,13.2,566.0,952.45,745.12
2018,1,20,12,45,893.5,80.0,2.6,13.25,558.0,941.61,737.61
2018,1,20,13,0,884.0,82.0,2.6,13.3,550.0,936.55,734.41
2018,1,20,13,15,877.5,81.0,2.6,13.25,535.5,917.57,721.75
2018,1,20,13,30,871.0,80.0,2.6,13.2,521.0,895.27,706.93
2018,1,20,13,45,860.0,79.0,2.55,13.2,499.0,865.88,686.52
2018,1,20,14,0,849.0,78.0,2.5,13.2,477.0,833.67,664.1
2018,1,20,14,15,835.0,75.5,2.45,13.05,448.5,794.53,636.88
2018,1,20,14,30,821.0,73.0,2.4,12.9,420.0,753.22,607.81
2018,1,20,14,45,801.5,70.0,2.35,12.8,386.0,705.26,573.25
2018,1,20,15,0,782.0,67.0,2.3,12.7,352.0,656.07,537.17
2018,1,20,15,15,750.0,64.0,2.3,12.7,313.0,597.59,492.5
2018,1,20,15,30,718.0,61.0,2.3,12.7,274.0,539.55,445.67
2018,1,20,15,45,674.0,56.0,1.95,11.85,232.0,473.19,390.69
2018,1,20,16,0,630.0,51.0,1.6,11.0,190.0,413.01,338.73
2018,1,20,16,15,473.5,48.5,1.55,10.35,140.0,301.94,245.1
2018,1,20,16,30,317.0,46.0,1.5,9.7,90.0,204.69,161.52
2018,1,20,16,45,222.0,33.0,1.45,9.05,58.0,137.77,97.75
2018,1,20,17,0,127.0,20.0,1.4,8.4,26.0,71.15,0.0
2018,1,20,17,15,63.5,10.0,1.35,8.2,13.0,25.08,0.0
2018,1,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,21,7,15,20.5,5.5,0.8,7.8,6.0,0.0,0.0
2018,1,21,7,30,41.0,11.0,0.8,8.2,12.0,21.42,0.0
2018,1,21,7,45,114.5,26.5,0.75,8.65,38.0,83.5,43.89
2018,1,21,8,0,188.0,42.0,0.7,9.1,64.0,140.92,108.05
2018,1,21,8,15,286.0,52.5,0.7,9.5,102.0,206.85,166.58
2018,1,21,8,30,384.0,63.0,0.7,9.9,140.0,283.47,232.66
2018,1,21,8,45,358.5,80.0,0.7,10.35,165.0,309.71,256.22
2018,1,21,9,0,333.0,97.0,0.7,10.8,190.0,332.52,275.76
2018,1,21,9,15,449.5,96.5,0.75,11.3,242.0,422.98,349.76
2018,1,21,9,30,566.0,96.0,0.8,11.8,294.0,528.65,432.36
2018,1,21,9,45,685.5,83.5,0.8,12.3,348.0,625.56,504.88
2018,1,21,10,0,805.0,71.0,0.8,12.8,402.0,724.37,573.92
2018,1,21,10,15,820.0,73.5,0.85,13.05,431.5,767.25,602.31
2018,1,21,10,30,835.0,76.0,0.9,13.3,461.0,808.19,629.67
2018,1,21,10,45,831.5,80.5,1.0,13.55,480.5,833.54,646.75
2018,1,21,11,0,828.0,85.0,1.1,13.8,500.0,855.55,661.72
2018,1,21,11,15,780.5,100.5,1.15,13.8,501.5,847.71,656.04
2018,1,21,11,30,733.0,116.0,1.2,13.8,503.0,841.1,651.72
2018,1,21,11,45,756.0,112.0,1.25,13.85,516.5,866.01,669.2
2018,1,21,12,0,779.0,108.0,1.3,13.9,530.0,882.3,680.4
2018,1,21,12,15,531.0,163.0,1.3,13.85,451.0,715.79,563.18
2018,1,21,12,30,283.0,218.0,1.3,13.8,372.0,530.35,422.98
2018,1,21,12,45,231.5,226.0,1.35,13.75,351.0,490.89,393.73
2018,1,21,13,0,180.0,234.0,1.4,13.7,330.0,433.46,349.25
2018,1,21,13,15,245.5,221.5,1.4,13.6,348.5,493.02,397.38
2018,1,21,13,30,311.0,209.0,1.4,13.5,367.0,531.89,428.66
2018,1,21,13,45,315.0,200.0,1.35,13.45,354.5,517.89,418.11
2018,1,21,14,0,319.0,191.0,1.3,13.4,342.0,502.6,406.97
2018,1,21,14,15,305.0,181.0,1.25,13.3,318.5,470.05,382.25
2018,1,21,14,30,291.0,171.0,1.2,13.2,295.0,437.39,357.27
2018,1,21,14,45,254.5,160.0,1.1,13.05,262.0,386.69,317.22
2018,1,21,15,0,218.0,149.0,1.0,12.9,229.0,338.04,278.29
2018,1,21,15,15,174.5,135.0,1.0,12.9,194.5,271.41,224.34
2018,1,21,15,30,131.0,121.0,1.0,12.9,160.0,221.2,182.62
2018,1,21,15,45,133.0,103.0,0.9,12.3,137.5,195.94,161.67
2018,1,21,16,0,135.0,85.0,0.8,11.7,115.0,170.29,139.57
2018,1,21,16,15,137.5,68.0,0.8,11.6,93.0,154.09,124.29
2018,1,21,16,30,140.0,51.0,0.8,11.5,71.0,128.22,100.09
2018,1,21,16,45,86.5,34.0,0.85,11.4,45.0,81.29,56.82
2018,1,21,17,0,33.0,17.0,0.9,11.3,19.0,29.81,0.0
2018,1,21,17,15,16.5,8.5,0.85,11.25,9.5,11.9,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
