Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,22,7,15,4.5,4.0,1.6,12.05,4.0,0.0,0.0
2018,1,22,7,30,9.0,8.0,1.6,12.3,8.0,9.78,0.0
2018,1,22,7,45,50.0,22.5,1.65,12.55,28.0,43.77,21.26
2018,1,22,8,0,91.0,37.0,1.7,12.8,48.0,86.92,64.64
2018,1,22,8,15,55.5,55.5,1.65,13.0,63.0,90.22,70.15
2018,1,22,8,30,20.0,74.0,1.6,13.2,78.0,88.25,69.5
2018,1,22,8,45,25.0,86.5,1.6,13.4,92.5,103.97,83.37
2018,1,22,9,0,30.0,99.0,1.6,13.6,107.0,120.49,97.62
2018,1,22,9,15,50.5,118.5,1.55,13.85,135.0,156.39,128.13
2018,1,22,9,30,71.0,138.0,1.5,14.1,163.0,194.18,159.7
2018,1,22,9,45,60.5,149.5,1.5,14.3,172.5,200.98,164.68
2018,1,22,10,0,50.0,161.0,1.5,14.5,182.0,207.06,168.99
2018,1,22,10,15,28.0,155.5,1.5,14.7,167.5,182.61,147.97
2018,1,22,10,30,6.0,150.0,1.5,14.9,153.0,146.5,117.3
2018,1,22,10,45,3.0,134.0,1.55,15.1,135.5,126.56,100.62
2018,1,22,11,0,0.0,118.0,1.6,15.3,118.0,107.36,84.48
2018,1,22,11,15,22.0,154.0,1.6,15.4,165.5,174.93,140.78
2018,1,22,11,30,44.0,190.0,1.6,15.5,213.0,236.76,191.09
2018,1,22,11,45,58.0,207.0,1.65,15.6,238.0,270.11,217.78
2018,1,22,12,0,72.0,224.0,1.7,15.7,263.0,303.97,244.72
2018,1,22,12,15,92.5,229.0,1.7,15.65,279.5,329.42,265.31
2018,1,22,12,30,113.0,234.0,1.7,15.6,296.0,372.51,299.37
2018,1,22,12,45,75.0,218.0,1.7,15.6,259.0,299.36,240.9
2018,1,22,13,0,37.0,202.0,1.7,15.6,222.0,244.62,196.48
2018,1,22,13,15,30.5,185.0,1.65,15.5,201.0,218.49,175.71
2018,1,22,13,30,24.0,168.0,1.6,15.4,180.0,192.82,155.05
2018,1,22,13,45,30.0,151.0,1.55,15.25,165.5,178.56,144.07
2018,1,22,14,0,36.0,134.0,1.5,15.1,151.0,164.23,132.92
2018,1,22,14,15,55.5,142.0,1.45,14.9,166.5,189.06,154.21
2018,1,22,14,30,75.0,150.0,1.4,14.7,182.0,213.26,174.7
2018,1,22,14,45,194.5,142.5,1.35,14.5,217.0,319.87,263.93
2018,1,22,15,0,314.0,135.0,1.3,14.3,252.0,389.05,320.61
2018,1,22,15,15,228.0,126.5,1.3,14.3,206.5,308.54,254.36
2018,1,22,15,30,142.0,118.0,1.3,14.3,161.0,223.95,184.39
2018,1,22,15,45,82.0,99.0,1.15,13.35,123.0,160.89,131.66
2018,1,22,16,0,22.0,80.0,1.0,12.4,85.0,95.09,75.7
2018,1,22,16,15,15.0,62.0,1.0,11.8,65.0,66.6,51.2
2018,1,22,16,30,8.0,44.0,1.0,11.2,45.0,44.82,32.13
2018,1,22,16,45,8.5,28.5,1.05,10.65,29.5,31.67,19.58
2018,1,22,17,0,9.0,13.0,1.1,10.1,14.0,14.46,0.0
2018,1,22,17,15,4.5,6.5,1.1,9.9,7.0,7.06,0.0
2018,1,22,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,7,15,4.0,4.5,0.75,8.4,4.5,0.0,0.0
2018,1,23,7,30,8.0,9.0,0.7,8.6,9.0,10.4,0.0
2018,1,23,7,45,26.5,23.0,0.7,8.75,25.5,36.52,18.25
2018,1,23,8,0,45.0,37.0,0.7,8.9,42.0,61.6,45.34
2018,1,23,8,15,27.5,55.0,0.7,9.15,58.5,69.7,53.95
2018,1,23,8,30,10.0,73.0,0.7,9.4,75.0,75.87,59.92
2018,1,23,8,45,43.0,92.5,0.7,9.65,104.5,121.33,99.49
2018,1,23,9,0,76.0,112.0,0.7,9.9,134.0,164.35,136.53
2018,1,23,9,15,83.0,128.0,0.7,10.25,155.0,189.12,157.27
2018,1,23,9,30,90.0,144.0,0.7,10.6,176.0,214.53,178.19
2018,1,23,9,45,127.5,160.0,0.7,11.0,210.5,275.44,228.17
2018,1,23,10,0,165.0,176.0,0.7,11.4,245.0,327.33,269.64
2018,1,23,10,15,379.0,154.5,0.75,11.9,327.5,507.92,413.7
2018,1,23,10,30,593.0,133.0,0.8,12.4,410.0,679.86,542.11
2018,1,23,10,45,729.0,109.0,0.8,12.85,466.5,786.38,613.97
2018,1,23,11,0,865.0,85.0,0.8,13.3,523.0,889.75,681.66
2018,1,23,11,15,873.0,85.0,0.8,13.65,539.5,914.03,694.75
2018,1,23,11,30,881.0,85.0,0.8,14.0,556.0,935.06,706.87
2018,1,23,11,45,886.0,85.5,0.75,14.35,565.5,950.57,714.37
2018,1,23,12,0,891.0,86.0,0.7,14.7,575.0,962.52,719.65
2018,1,23,12,15,892.5,85.5,0.65,14.9,576.5,956.65,713.86
2018,1,23,12,30,894.0,85.0,0.6,15.1,578.0,956.71,712.39
2018,1,23,12,45,892.0,84.0,0.55,15.3,571.0,949.22,706.08
2018,1,23,13,0,890.0,83.0,0.5,15.5,564.0,938.14,697.73
2018,1,23,13,15,884.0,82.0,0.45,15.55,549.5,929.0,691.24
2018,1,23,13,30,878.0,81.0,0.4,15.6,535.0,907.12,676.56
2018,1,23,13,45,868.5,80.0,0.4,15.65,513.5,878.93,659.05
2018,1,23,14,0,859.0,79.0,0.4,15.7,492.0,847.81,639.61
2018,1,23,14,15,844.5,77.0,0.45,15.65,463.5,808.58,615.73
2018,1,23,14,30,830.0,75.0,0.5,15.6,435.0,767.14,589.98
2018,1,23,14,45,809.5,72.5,0.5,15.5,400.5,718.62,558.0
2018,1,23,15,0,789.0,70.0,0.5,15.4,366.0,668.87,524.49
2018,1,23,15,15,758.5,66.5,0.5,15.4,326.5,610.29,483.01
2018,1,23,15,30,728.0,63.0,0.5,15.4,287.0,552.01,439.12
2018,1,23,15,45,686.0,58.5,0.55,14.85,245.0,486.58,389.32
2018,1,23,16,0,644.0,54.0,0.6,14.3,203.0,427.12,341.6
2018,1,23,16,15,578.0,47.5,0.6,14.0,160.0,353.12,279.83
2018,1,23,16,30,512.0,41.0,0.6,13.7,117.0,285.0,220.58
2018,1,23,16,45,389.5,32.5,0.65,13.35,78.5,200.34,144.97
2018,1,23,17,0,267.0,24.0,0.7,13.0,40.0,121.35,24.54
2018,1,23,17,15,133.5,12.0,0.7,12.85,20.0,44.98,0.0
2018,1,23,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,7,15,9.5,3.0,1.35,8.4,3.5,0.0,0.0
2018,1,24,7,30,19.0,6.0,1.3,8.9,7.0,10.71,0.0
2018,1,24,7,45,9.5,11.5,1.3,9.4,12.0,13.48,3.44
2018,1,24,8,0,0.0,17.0,1.3,9.9,17.0,14.95,6.86
2018,1,24,8,15,0.0,23.5,1.4,10.4,23.5,20.68,12.08
2018,1,24,8,30,0.0,30.0,1.5,10.9,30.0,26.42,17.21
2018,1,24,8,45,2.0,54.0,1.55,11.35,54.5,48.92,36.76
2018,1,24,9,0,4.0,78.0,1.6,11.8,79.0,73.98,58.33
2018,1,24,9,15,3.0,94.5,1.65,12.1,95.5,89.67,71.61
2018,1,24,9,30,2.0,111.0,1.7,12.4,112.0,105.38,84.72
2018,1,24,9,45,70.0,136.5,1.8,12.65,166.0,191.42,158.58
2018,1,24,10,0,138.0,162.0,1.9,12.9,220.0,288.73,239.59
2018,1,24,10,15,247.0,170.5,2.0,13.25,283.0,405.26,334.68
2018,1,24,10,30,356.0,179.0,2.1,13.6,346.0,513.88,420.69
2018,1,24,10,45,340.0,193.0,2.2,13.95,359.0,526.73,428.66
2018,1,24,11,0,324.0,207.0,2.3,14.3,372.0,537.56,435.67
2018,1,24,11,15,311.0,218.0,2.45,14.5,380.5,545.54,441.05
2018,1,24,11,30,298.0,229.0,2.6,14.7,389.0,551.89,445.18
2018,1,24,11,45,285.0,234.5,2.75,14.9,389.5,549.96,443.17
2018,1,24,12,0,272.0,240.0,2.9,15.1,390.0,546.64,440.18
2018,1,24,12,15,178.5,243.0,2.95,15.05,341.5,444.9,359.61
2018,1,24,12,30,85.0,246.0,3.0,15.0,293.0,342.76,277.06
2018,1,24,12,45,149.5,238.5,3.1,14.9,320.0,411.32,334.01
2018,1,24,13,0,214.0,231.0,3.2,14.8,347.0,460.76,374.93
2018,1,24,13,15,178.0,219.5,3.2,14.65,314.5,411.23,335.4
2018,1,24,13,30,142.0,208.0,3.2,14.5,282.0,362.24,296.25
2018,1,24,13,45,93.5,198.5,3.2,14.4,246.5,289.74,237.27
2018,1,24,14,0,45.0,189.0,3.2,14.3,211.0,235.83,192.35
2018,1,24,14,15,41.5,176.0,3.15,14.1,195.5,217.35,177.65
2018,1,24,14,30,38.0,163.0,3.1,13.9,180.0,199.15,162.99
2018,1,24,14,45,23.0,143.0,3.05,13.7,153.0,153.73,125.2
2018,1,24,15,0,8.0,123.0,3.0,13.5,126.0,121.74,98.25
2018,1,24,15,15,7.5,105.5,3.0,13.5,108.0,103.64,83.13
2018,1,24,15,30,7.0,88.0,3.0,13.5,90.0,85.69,67.96
2018,1,24,15,45,15.0,85.0,2.8,13.2,88.5,88.49,70.48
2018,1,24,16,0,23.0,82.0,2.6,12.9,87.0,97.35,77.83
2018,1,24,16,15,16.0,65.0,2.55,12.75,68.0,74.96,58.21
2018,1,24,16,30,9.0,48.0,2.5,12.6,49.0,49.44,35.92
2018,1,24,16,45,8.5,33.0,2.45,12.5,34.0,34.24,21.91
2018,1,24,17,0,8.0,18.0,2.4,12.4,19.0,19.71,1.96
2018,1,24,17,15,8.0,10.0,2.4,12.15,10.5,11.15,0.0
2018,1,24,17,30,8.0,2.0,2.4,11.9,2.0,0.0,0.0
2018,1,24,17,45,4.0,1.0,2.4,11.65,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,25,7,15,4.0,6.5,1.2,8.5,6.5,0.0,0.0
2018,1,25,7,30,8.0,13.0,1.2,8.9,13.0,14.03,0.0
2018,1,25,7,45,22.0,29.0,1.2,9.35,31.0,38.85,21.37
2018,1,25,8,0,36.0,45.0,1.2,9.8,49.0,62.68,46.35
2018,1,25,8,15,64.5,62.0,1.3,10.0,74.0,102.06,81.13
2018,1,25,8,30,93.0,79.0,1.4,10.2,99.0,138.25,113.19
2018,1,25,8,45,131.0,96.5,1.45,10.4,131.0,183.27,152.5
2018,1,25,9,0,169.0,114.0,1.5,10.6,163.0,231.94,194.34
2018,1,25,9,15,309.0,115.0,1.6,10.8,220.5,340.84,286.48
2018,1,25,9,30,449.0,116.0,1.7,11.0,278.0,465.94,388.59
2018,1,25,9,45,618.0,98.5,1.75,11.2,345.5,594.9,490.86
2018,1,25,10,0,787.0,81.0,1.8,11.4,413.0,724.29,587.17
2018,1,25,10,15,757.0,91.5,1.85,11.6,429.5,744.76,599.93
2018,1,25,10,30,727.0,102.0,1.9,11.8,446.0,756.78,607.53
2018,1,25,10,45,476.0,143.0,1.95,12.0,372.5,601.47,489.59
2018,1,25,11,0,225.0,184.0,2.0,12.2,299.0,421.65,345.57
2018,1,25,11,15,207.5,198.0,2.05,12.3,307.0,427.3,350.07
2018,1,25,11,30,190.0,212.0,2.1,12.4,315.0,413.68,338.64
2018,1,25,11,45,195.0,208.0,2.15,12.5,315.0,415.38,340.15
2018,1,25,12,0,200.0,204.0,2.2,12.6,315.0,416.54,341.19
2018,1,25,12,15,116.0,178.0,2.2,12.65,242.5,306.78,251.7
2018,1,25,12,30,32.0,152.0,2.2,12.7,170.0,181.78,147.64
2018,1,25,12,45,237.0,158.0,2.25,12.8,288.0,412.86,341.3
2018,1,25,13,0,442.0,164.0,2.3,12.9,406.0,628.68,510.8
2018,1,25,13,15,598.5,138.5,2.3,12.85,457.5,744.18,597.25
2018,1,25,13,30,755.0,113.0,2.3,12.8,509.0,843.84,669.42
2018,1,25,13,45,463.5,155.5,2.3,12.8,395.5,613.58,497.66
2018,1,25,14,0,172.0,198.0,2.3,12.8,282.0,370.36,303.78
2018,1,25,14,15,411.0,153.5,2.3,12.7,339.0,541.85,446.1
2018,1,25,14,30,650.0,109.0,2.3,12.6,396.0,672.37,548.78
2018,1,25,14,45,692.5,96.0,2.25,12.45,380.5,665.1,543.16
2018,1,25,15,0,735.0,83.0,2.2,12.3,365.0,652.15,534.29
2018,1,25,15,15,702.5,79.5,2.2,12.3,326.0,594.15,489.35
2018,1,25,15,30,670.0,76.0,2.2,12.3,287.0,536.78,443.48
2018,1,25,15,45,553.5,76.0,1.8,11.65,233.5,435.05,360.12
2018,1,25,16,0,437.0,76.0,1.4,11.0,180.0,339.9,280.52
2018,1,25,16,15,261.0,65.5,1.35,10.6,124.0,219.43,179.34
2018,1,25,16,30,85.0,55.0,1.3,10.2,68.0,101.48,79.56
2018,1,25,16,45,55.5,38.5,1.25,9.75,46.0,67.79,49.16
2018,1,25,17,0,26.0,22.0,1.2,9.3,24.0,34.4,10.92
2018,1,25,17,15,15.5,12.0,1.2,9.3,13.0,14.91,0.0
2018,1,25,17,30,5.0,2.0,1.2,9.3,2.0,0.0,0.0
2018,1,25,17,45,2.5,1.0,1.15,9.3,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,7,15,44.5,8.5,0.95,8.3,10.0,7.73,0.0
2018,1,26,7,30,89.0,17.0,0.9,8.8,20.0,40.01,0.0
2018,1,26,7,45,200.5,30.0,0.85,9.3,51.5,117.98,75.5
2018,1,26,8,0,312.0,43.0,0.8,9.8,83.0,188.78,146.27
2018,1,26,8,15,451.0,48.0,0.9,10.2,131.0,276.71,222.71
2018,1,26,8,30,590.0,53.0,1.0,10.6,179.0,377.78,308.51
2018,1,26,8,45,652.5,56.5,1.05,11.0,224.0,447.97,367.79
2018,1,26,9,0,715.0,60.0,1.1,11.4,269.0,519.73,426.48
2018,1,26,9,15,750.0,63.0,1.1,11.6,310.0,580.44,474.42
2018,1,26,9,30,785.0,66.0,1.1,11.8,351.0,642.06,520.93
2018,1,26,9,45,809.5,67.5,1.1,12.0,387.5,694.65,557.93
2018,1,26,10,0,834.0,69.0,1.1,12.2,424.0,746.48,593.55
2018,1,26,10,15,850.5,70.5,1.1,12.4,454.5,790.76,623.03
2018,1,26,10,30,867.0,72.0,1.1,12.6,485.0,825.29,645.26
2018,1,26,10,45,861.0,77.0,1.1,12.85,504.5,858.21,666.11
2018,1,26,11,0,855.0,82.0,1.1,13.1,524.0,879.75,678.98
2018,1,26,11,15,869.5,81.0,1.1,13.25,542.5,908.66,697.25
2018,1,26,11,30,884.0,80.0,1.1,13.4,561.0,925.37,707.13
2018,1,26,11,45,846.5,92.0,1.15,13.55,559.0,925.19,706.77
2018,1,26,12,0,809.0,104.0,1.2,13.7,557.0,911.02,697.32
2018,1,26,12,15,806.0,105.5,1.2,13.75,557.5,912.88,698.51
2018,1,26,12,30,803.0,107.0,1.2,13.8,558.0,911.3,697.31
2018,1,26,12,45,849.5,92.5,1.2,13.85,565.0,933.59,712.45
2018,1,26,13,0,896.0,78.0,1.2,13.9,572.0,941.55,717.72
2018,1,26,13,15,889.5,77.5,1.25,13.8,557.5,923.46,707.01
2018,1,26,13,30,883.0,77.0,1.3,13.7,543.0,902.03,694.39
2018,1,26,13,45,873.5,76.0,1.3,13.65,521.5,874.12,676.43
2018,1,26,14,0,864.0,75.0,1.3,13.6,500.0,851.4,662.1
2018,1,26,14,15,848.5,73.0,1.3,13.4,471.0,811.2,635.72
2018,1,26,14,30,833.0,71.0,1.3,13.2,442.0,768.83,607.62
2018,1,26,14,45,734.5,82.5,1.3,13.0,391.0,677.67,543.34
2018,1,26,15,0,636.0,94.0,1.3,12.8,340.0,595.09,483.32
2018,1,26,15,15,468.5,100.0,1.3,12.8,271.0,453.91,373.44
2018,1,26,15,30,301.0,106.0,1.3,12.8,202.0,320.33,265.67
2018,1,26,15,45,213.0,87.5,1.15,11.95,150.5,232.44,193.29
2018,1,26,16,0,125.0,69.0,1.0,11.1,99.0,152.59,125.63
2018,1,26,16,15,117.5,54.5,1.05,10.55,78.0,125.55,101.91
2018,1,26,16,30,110.0,40.0,1.1,10.0,57.0,99.03,77.84
2018,1,26,16,45,153.0,33.0,1.15,9.4,48.5,111.12,83.62
2018,1,26,17,0,196.0,26.0,1.2,8.8,40.0,104.75,50.32
2018,1,26,17,15,108.5,14.5,1.25,8.6,21.0,41.25,0.0
2018,1,26,17,30,21.0,3.0,1.3,8.4,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.3,8.2,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,27,7,15,19.5,7.0,1.1,7.0,8.0,6.37,0.0
2018,1,27,7,30,39.0,14.0,1.1,7.7,16.0,23.48,0.0
2018,1,27,7,45,90.5,30.5,1.1,8.35,40.5,74.83,48.12
2018,1,27,8,0,142.0,47.0,1.1,9.0,65.0,119.14,92.4
2018,1,27,8,15,183.0,63.0,1.15,9.6,96.0,163.26,132.19
2018,1,27,8,30,224.0,79.0,1.2,10.2,127.0,211.75,174.95
2018,1,27,8,45,420.0,74.0,1.3,10.75,189.0,335.17,279.37
2018,1,27,9,0,616.0,69.0,1.4,11.3,251.0,474.33,393.15
2018,1,27,9,15,702.5,65.0,1.45,11.8,300.5,552.23,455.01
2018,1,27,9,30,789.0,61.0,1.5,12.3,350.0,639.08,521.32
2018,1,27,9,45,813.5,62.5,1.6,12.8,386.5,691.79,558.83
2018,1,27,10,0,838.0,64.0,1.7,13.3,423.0,736.95,590.35
2018,1,27,10,15,852.5,65.5,1.8,13.6,453.0,779.31,619.84
2018,1,27,10,30,867.0,67.0,1.9,13.9,483.0,819.64,647.56
2018,1,27,10,45,851.0,75.0,1.95,14.2,500.0,847.85,665.96
2018,1,27,11,0,835.0,83.0,2.0,14.5,517.0,864.15,676.03
2018,1,27,11,15,772.0,103.0,2.05,14.7,514.0,848.02,663.71
2018,1,27,11,30,709.0,123.0,2.1,14.9,511.0,832.31,652.13
2018,1,27,11,45,687.0,132.5,2.15,15.1,513.5,831.87,651.5
2018,1,27,12,0,665.0,142.0,2.2,15.3,516.0,827.85,648.31
2018,1,27,12,15,677.0,138.0,2.25,15.4,520.0,837.07,654.94
2018,1,27,12,30,689.0,134.0,2.3,15.5,524.0,843.28,659.46
2018,1,27,12,45,734.5,118.5,2.3,15.6,530.0,863.9,673.89
2018,1,27,13,0,780.0,103.0,2.3,15.7,536.0,875.17,681.7
2018,1,27,13,15,745.5,109.5,2.3,15.75,515.0,846.29,661.58
2018,1,27,13,30,711.0,116.0,2.3,15.8,494.0,810.19,636.67
2018,1,27,13,45,753.0,99.5,2.25,15.8,485.5,806.56,634.78
2018,1,27,14,0,795.0,83.0,2.2,15.8,477.0,803.73,633.26
2018,1,27,14,15,816.0,74.5,2.2,15.65,459.5,787.57,623.01
2018,1,27,14,30,837.0,66.0,2.2,15.5,442.0,759.85,604.46
2018,1,27,14,45,743.0,78.0,2.15,15.4,393.0,680.13,546.92
2018,1,27,15,0,649.0,90.0,2.1,15.3,344.0,600.79,488.37
2018,1,27,15,15,631.0,83.0,2.1,15.3,309.0,551.86,450.93
2018,1,27,15,30,613.0,76.0,2.1,15.3,274.0,502.61,411.85
2018,1,27,15,45,542.0,72.5,1.75,14.45,229.5,426.15,349.79
2018,1,27,16,0,471.0,69.0,1.4,13.6,185.0,354.91,290.44
2018,1,27,16,15,392.5,61.0,1.4,12.9,144.5,278.02,225.82
2018,1,27,16,30,314.0,53.0,1.4,12.2,104.0,213.49,169.78
2018,1,27,16,45,282.0,40.0,1.4,11.5,74.5,168.78,127.75
2018,1,27,17,0,250.0,27.0,1.4,10.8,45.0,123.98,66.3
2018,1,27,17,15,138.0,15.5,1.4,10.7,24.0,49.94,0.0
2018,1,27,17,30,26.0,4.0,1.4,10.6,3.0,0.0,0.0
2018,1,27,17,45,13.0,2.0,1.45,10.45,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,28,7,15,94.5,9.5,1.65,8.4,13.5,29.4,0.0
2018,1,28,7,30,189.0,19.0,1.7,8.8,27.0,69.29,0.0
2018,1,28,7,45,333.0,29.0,1.75,9.2,64.5,162.35,109.27
2018,1,28,8,0,477.0,39.0,1.8,9.6,102.0,249.97,194.93
2018,1,28,8,15,556.5,45.0,1.75,10.15,146.0,320.39,258.87
2018,1,28,8,30,636.0,51.0,1.7,10.7,190.0,398.41,326.88
2018,1,28,8,45,686.5,55.0,1.7,11.25,234.5,461.99,381.39
2018,1,28,9,0,737.0,59.0,1.7,11.8,279.0,532.3,438.93
2018,1,28,9,15,773.0,61.5,1.65,12.5,321.0,594.21,487.14
2018,1,28,9,30,809.0,64.0,1.6,13.2,363.0,657.08,533.37
2018,1,28,9,45,836.5,65.0,1.6,13.95,401.0,712.36,571.36
2018,1,28,10,0,864.0,66.0,1.6,14.7,439.0,760.22,602.93
2018,1,28,10,15,880.5,67.5,1.55,15.25,471.0,805.19,631.67
2018,1,28,10,30,897.0,69.0,1.5,15.8,503.0,848.17,658.35
2018,1,28,10,45,908.0,70.0,1.5,16.4,527.5,883.45,679.69
2018,1,28,11,0,919.0,71.0,1.5,17.0,552.0,915.89,698.91
2018,1,28,11,15,926.0,72.0,1.5,17.35,569.5,941.63,714.14
2018,1,28,11,30,933.0,73.0,1.5,17.7,587.0,963.97,727.14
2018,1,28,11,45,936.5,73.0,1.5,18.1,596.5,978.21,734.7
2018,1,28,12,0,940.0,73.0,1.5,18.5,606.0,988.71,740.0
2018,1,28,12,15,940.5,73.0,1.5,18.7,607.5,992.56,741.68
2018,1,28,12,30,941.0,73.0,1.5,18.9,609.0,992.55,741.09
2018,1,28,12,45,938.5,73.0,1.55,19.1,602.5,985.85,737.09
2018,1,28,13,0,936.0,73.0,1.6,19.3,596.0,975.35,730.8
2018,1,28,13,15,930.5,72.0,1.6,19.3,581.5,957.07,719.34
2018,1,28,13,30,925.0,71.0,1.6,19.3,567.0,935.23,705.69
2018,1,28,13,45,916.5,70.5,1.6,19.3,545.5,907.97,688.45
2018,1,28,14,0,908.0,70.0,1.6,19.3,524.0,877.58,669.1
2018,1,28,14,15,894.0,68.5,1.55,19.1,495.0,838.41,643.52
2018,1,28,14,30,880.0,67.0,1.5,18.9,466.0,796.86,616.11
2018,1,28,14,45,859.5,66.0,1.45,18.7,431.0,755.57,588.54
2018,1,28,15,0,839.0,65.0,1.4,18.5,396.0,705.67,554.34
2018,1,28,15,15,812.0,62.0,1.4,18.5,355.5,647.77,513.67
2018,1,28,15,30,785.0,59.0,1.4,18.5,315.0,589.75,470.07
2018,1,28,15,45,616.5,65.0,1.2,17.05,249.0,462.13,372.0
2018,1,28,16,0,448.0,71.0,1.0,15.6,183.0,345.3,279.32
2018,1,28,16,15,235.5,64.5,1.0,14.95,122.5,206.09,165.78
2018,1,28,16,30,23.0,58.0,1.0,14.3,62.0,70.71,53.45
2018,1,28,16,45,13.0,41.5,1.0,13.6,43.5,48.66,34.18
2018,1,28,17,0,3.0,25.0,1.0,12.9,25.0,24.52,10.49
2018,1,28,17,15,13.5,14.0,1.0,12.7,14.0,16.25,0.0
2018,1,28,17,30,24.0,3.0,1.0,12.5,3.0,0.0,0.0
2018,1,28,17,45,12.0,1.5,1.0,12.25,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,29,7,15,4.5,6.5,2.0,9.5,6.5,6.9,0.0
2018,1,29,7,30,9.0,13.0,2.0,9.8,13.0,14.39,0.0
2018,1,29,7,45,11.5,29.0,2.0,10.05,30.0,34.09,20.2
2018,1,29,8,0,14.0,45.0,2.0,10.3,47.0,52.37,38.26
2018,1,29,8,15,18.5,63.0,1.95,10.75,66.5,74.12,57.66
2018,1,29,8,30,23.0,81.0,1.9,11.2,86.0,96.19,77.09
2018,1,29,8,45,60.0,100.0,1.85,11.6,117.0,138.0,113.36
2018,1,29,9,0,97.0,119.0,1.8,12.0,148.0,193.42,160.61
2018,1,29,9,15,76.5,132.0,1.7,12.7,157.0,187.61,155.05
2018,1,29,9,30,56.0,145.0,1.6,13.4,166.0,189.91,156.01
2018,1,29,9,45,51.5,160.5,1.5,14.05,181.0,205.39,167.96
2018,1,29,10,0,47.0,176.0,1.4,14.7,196.0,220.58,179.36
2018,1,29,10,15,64.0,192.5,1.35,15.4,222.0,254.14,206.0
2018,1,29,10,30,81.0,209.0,1.3,16.1,248.0,288.85,232.98
2018,1,29,10,45,75.0,214.0,1.25,16.8,251.5,290.39,232.82
2018,1,29,11,0,69.0,219.0,1.2,17.5,255.0,291.64,232.59
2018,1,29,11,15,44.0,212.5,1.15,17.95,236.0,261.42,207.39
2018,1,29,11,30,19.0,206.0,1.1,18.4,217.0,215.13,169.64
2018,1,29,11,45,40.0,222.0,1.05,18.8,245.0,269.07,212.41
2018,1,29,12,0,61.0,238.0,1.0,19.2,273.0,308.2,242.53
2018,1,29,12,15,83.5,240.0,0.95,19.3,288.0,332.05,261.1
2018,1,29,12,30,106.0,242.0,0.9,19.4,303.0,355.83,279.54
2018,1,29,12,45,58.0,204.5,0.9,19.45,238.0,265.36,208.76
2018,1,29,13,0,10.0,167.0,0.9,19.5,173.0,165.2,128.91
2018,1,29,13,15,30.0,172.0,0.85,19.05,188.5,201.4,159.14
2018,1,29,13,30,50.0,177.0,0.8,18.6,204.0,225.14,178.85
2018,1,29,13,45,138.0,198.0,0.75,18.15,268.5,343.3,273.75
2018,1,29,14,0,226.0,219.0,0.7,17.7,333.0,442.13,350.25
2018,1,29,14,15,255.5,199.5,0.8,17.5,321.5,452.83,359.34
2018,1,29,14,30,285.0,180.0,0.9,17.3,310.0,444.76,355.32
2018,1,29,14,45,327.0,161.5,0.95,17.1,300.0,444.6,357.16
2018,1,29,15,0,369.0,143.0,1.0,16.9,290.0,454.51,366.02
2018,1,29,15,15,212.5,129.5,1.0,16.9,212.5,301.82,245.12
2018,1,29,15,30,56.0,116.0,1.0,16.9,135.0,154.6,124.41
2018,1,29,15,45,34.0,99.5,0.9,16.05,110.5,121.57,97.38
2018,1,29,16,0,12.0,83.0,0.8,15.2,86.0,84.97,66.58
2018,1,29,16,15,8.0,69.5,0.85,14.65,71.5,69.8,53.62
2018,1,29,16,30,4.0,56.0,0.9,14.1,57.0,55.17,40.85
2018,1,29,16,45,2.0,40.0,0.9,13.55,40.5,38.74,26.33
2018,1,29,17,0,0.0,24.0,0.9,13.0,24.0,22.03,9.67
2018,1,29,17,15,9.5,13.5,0.9,12.7,13.5,14.77,0.0
2018,1,29,17,30,19.0,3.0,0.9,12.4,3.0,0.0,0.0
2018,1,29,17,45,9.5,1.5,0.95,12.15,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,7,15,61.0,9.0,1.0,10.55,12.0,21.52,0.0
2018,1,30,7,30,122.0,18.0,1.1,11.1,24.0,61.27,0.0
2018,1,30,7,45,159.5,33.5,1.15,11.7,50.0,108.48,74.48
2018,1,30,8,0,197.0,49.0,1.2,12.3,76.0,149.95,116.26
2018,1,30,8,15,260.0,62.0,1.2,12.75,111.5,204.31,164.27
2018,1,30,8,30,323.0,75.0,1.2,13.2,147.0,265.5,217.13
2018,1,30,8,45,462.5,75.5,1.2,13.6,203.0,364.65,299.7
2018,1,30,9,0,602.0,76.0,1.2,14.0,259.0,474.49,388.09
2018,1,30,9,15,707.5,68.5,1.2,14.6,313.0,560.51,454.98
2018,1,30,9,30,813.0,61.0,1.2,15.2,367.0,657.1,526.41
2018,1,30,9,45,837.5,62.5,1.2,15.8,404.5,711.09,562.54
2018,1,30,10,0,862.0,64.0,1.2,16.4,442.0,757.47,592.72
2018,1,30,10,15,867.5,68.0,1.2,16.95,471.0,796.87,617.5
2018,1,30,10,30,873.0,72.0,1.2,17.5,500.0,833.57,640.05
2018,1,30,10,45,833.5,85.5,1.2,18.0,510.0,848.49,647.59
2018,1,30,11,0,794.0,99.0,1.2,18.5,520.0,849.84,646.22
2018,1,30,11,15,861.5,84.5,1.15,18.85,554.5,909.92,684.21
2018,1,30,11,30,929.0,70.0,1.1,19.2,589.0,958.83,713.21
2018,1,30,11,45,932.5,70.0,1.1,19.6,598.5,973.15,720.26
2018,1,30,12,0,936.0,70.0,1.1,20.0,608.0,983.74,725.48
2018,1,30,12,15,936.0,71.0,1.05,20.3,610.0,988.49,726.46
2018,1,30,12,30,936.0,72.0,1.0,20.6,612.0,989.38,725.19
2018,1,30,12,45,933.0,72.0,0.95,20.9,605.5,982.29,719.02
2018,1,30,13,0,930.0,72.0,0.9,21.2,599.0,971.42,710.72
2018,1,30,13,15,831.0,96.5,0.85,21.25,559.0,907.99,669.41
2018,1,30,13,30,732.0,121.0,0.8,21.3,519.0,838.64,624.39
2018,1,30,13,45,798.5,99.5,0.8,21.35,518.5,850.67,633.94
2018,1,30,14,0,865.0,78.0,0.8,21.4,518.0,861.77,641.88
2018,1,30,14,15,873.0,72.0,0.85,21.3,495.0,828.25,621.52
2018,1,30,14,30,881.0,66.0,0.9,21.2,472.0,799.22,604.5
2018,1,30,14,45,862.5,64.0,0.95,21.15,437.0,751.35,574.02
2018,1,30,15,0,844.0,62.0,1.0,21.1,402.0,702.01,541.95
2018,1,30,15,15,818.0,59.5,1.0,21.1,362.0,651.3,507.39
2018,1,30,15,30,792.0,57.0,1.0,21.1,322.0,594.18,465.76
2018,1,30,15,45,754.0,53.5,1.0,19.15,278.5,528.84,419.01
2018,1,30,16,0,716.0,50.0,1.0,17.2,235.0,465.21,370.83
2018,1,30,16,15,622.5,47.5,1.05,16.3,186.0,377.44,300.19
2018,1,30,16,30,529.0,45.0,1.1,15.4,137.0,301.59,236.38
2018,1,30,16,45,403.5,37.5,1.1,14.55,95.0,214.23,161.8
2018,1,30,17,0,278.0,30.0,1.1,13.7,53.0,139.63,88.34
2018,1,30,17,15,164.0,17.5,1.1,13.45,29.0,59.01,0.0
2018,1,30,17,30,50.0,5.0,1.1,13.2,5.0,4.55,0.0
2018,1,30,17,45,25.0,2.5,1.05,12.95,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,15,62.5,10.0,1.1,10.15,13.0,22.73,0.0
2018,1,31,7,30,125.0,20.0,1.1,10.9,26.0,64.84,0.0
2018,1,31,7,45,313.5,29.5,1.1,11.6,67.5,155.96,108.85
2018,1,31,8,0,502.0,39.0,1.1,12.3,109.0,259.57,200.79
2018,1,31,8,15,588.5,44.0,1.0,12.8,155.5,330.16,263.14
2018,1,31,8,30,675.0,49.0,0.9,13.3,202.0,412.89,332.88
2018,1,31,8,45,653.5,60.0,0.85,13.8,233.5,453.23,367.11
2018,1,31,9,0,632.0,71.0,0.8,14.3,265.0,487.03,394.45
2018,1,31,9,15,731.0,66.0,0.75,14.9,320.5,573.36,460.57
2018,1,31,9,30,830.0,61.0,0.7,15.5,376.0,669.47,529.28
2018,1,31,9,45,756.5,82.0,0.7,16.05,390.5,675.51,530.35
2018,1,31,10,0,683.0,103.0,0.7,16.6,405.0,677.56,529.63
2018,1,31,10,15,731.0,100.0,0.75,17.0,443.5,737.68,570.89
2018,1,31,10,30,779.0,97.0,0.8,17.4,482.0,793.52,607.59
2018,1,31,10,45,824.0,90.0,0.85,17.8,514.5,846.63,641.82
2018,1,31,11,0,869.0,83.0,0.9,18.2,547.0,898.29,674.59
2018,1,31,11,15,900.5,78.0,1.0,18.35,572.0,929.4,695.01
2018,1,31,11,30,932.0,73.0,1.1,18.5,597.0,966.7,719.76
2018,1,31,11,45,934.0,73.5,1.15,18.7,606.0,980.35,727.98
2018,1,31,12,0,936.0,74.0,1.2,18.9,615.0,990.22,734.22
2018,1,31,12,15,933.0,75.5,1.25,19.0,616.0,992.78,736.2
2018,1,31,12,30,930.0,77.0,1.3,19.1,617.0,991.47,735.92
2018,1,31,12,45,923.0,78.0,1.35,19.25,609.5,981.91,730.31
2018,1,31,13,0,916.0,79.0,1.4,19.4,602.0,968.64,722.5
2018,1,31,13,15,910.0,78.0,1.45,19.4,587.0,950.19,711.79
2018,1,31,13,30,904.0,77.0,1.5,19.4,572.0,928.26,698.85
2018,1,31,13,45,889.5,76.5,1.55,19.4,548.0,896.06,678.98
2018,1,31,14,0,875.0,76.0,1.6,19.4,524.0,861.09,657.14
2018,1,31,14,15,838.5,74.5,1.55,19.25,485.0,811.67,624.29
2018,1,31,14,30,802.0,73.0,1.5,19.1,446.0,753.18,584.76
2018,1,31,14,45,766.5,75.5,1.5,18.95,410.5,699.97,548.82
2018,1,31,15,0,731.0,78.0,1.5,18.8,375.0,646.43,511.8
2018,1,31,15,15,737.5,67.5,1.5,18.8,342.0,606.93,484.03
2018,1,31,15,30,744.0,57.0,1.5,18.8,309.0,564.45,451.75
2018,1,31,15,45,715.5,54.0,1.2,17.6,270.0,507.58,407.06
2018,1,31,16,0,687.0,51.0,0.9,16.4,231.0,451.55,361.3
2018,1,31,16,15,620.5,46.5,0.9,15.65,185.5,376.21,299.77
2018,1,31,16,30,554.0,42.0,0.9,14.9,140.0,309.61,242.84
2018,1,31,16,45,413.5,36.0,0.95,14.15,97.0,216.83,164.32
2018,1,31,17,0,273.0,30.0,1.0,13.4,54.0,139.31,91.16
2018,1,31,17,15,164.5,18.0,1.0,13.2,30.0,59.76,0.0
2018,1,31,17,30,56.0,6.0,1.0,13.0,6.0,5.46,0.0
2018,1,31,17,45,28.0,3.0,1.0,12.8,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
