Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,15,45,756.5,76.5,1.45,12.4,369.0,572.03,464.97
2018,2,21,16,0,716.0,75.0,1.3,11.8,322.0,509.15,414.91
2018,2,21,16,15,661.5,70.5,1.25,11.1,272.5,435.68,355.49
2018,2,21,16,30,607.0,66.0,1.2,10.4,223.0,366.64,297.4
2018,2,21,16,45,533.5,58.5,1.15,9.7,175.0,291.74,232.76
2018,2,21,17,0,460.0,51.0,1.1,9.0,127.0,224.49,172.97
2018,2,21,17,15,351.0,39.0,1.15,8.7,85.5,151.39,108.25
2018,2,21,17,30,242.0,27.0,1.2,8.4,44.0,88.27,35.83
2018,2,21,17,45,129.0,15.0,1.2,8.05,23.0,33.34,0.0
2018,2,21,18,0,16.0,3.0,1.2,7.7,2.0,0.0,0.0
2018,2,21,18,15,8.0,1.5,1.2,7.55,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,22,6,45,6.5,6.0,2.05,7.05,6.0,0.0,0.0
2018,2,22,7,0,13.0,12.0,2.1,7.2,12.0,13.05,0.0
2018,2,22,7,15,59.0,29.0,2.25,7.55,36.0,45.85,24.82
2018,2,22,7,30,105.0,46.0,2.4,7.9,60.0,85.78,63.69
2018,2,22,7,45,160.0,64.0,2.5,8.25,95.0,131.05,103.83
2018,2,22,8,0,215.0,82.0,2.6,8.6,130.0,182.92,149.87
2018,2,22,8,15,378.5,85.5,2.65,8.95,194.5,284.2,236.89
2018,2,22,8,30,542.0,89.0,2.7,9.3,259.0,400.44,335.2
2018,2,22,8,45,655.0,84.0,2.75,9.6,321.0,491.88,411.45
2018,2,22,9,0,768.0,79.0,2.8,9.9,383.0,589.95,491.03
2018,2,22,9,15,797.5,81.0,2.85,10.15,427.5,650.96,538.97
2018,2,22,9,30,827.0,83.0,2.9,10.4,472.0,712.25,584.69
2018,2,22,9,45,850.5,83.5,2.9,10.65,512.0,767.08,623.58
2018,2,22,10,0,874.0,84.0,2.9,10.9,552.0,820.87,661.0
2018,2,22,10,15,886.5,86.5,2.95,11.05,585.0,858.85,686.89
2018,2,22,10,30,899.0,89.0,3.0,11.2,618.0,901.44,716.04
2018,2,22,10,45,905.5,90.5,3.05,11.35,642.5,934.76,738.31
2018,2,22,11,0,912.0,92.0,3.1,11.5,667.0,964.89,758.32
2018,2,22,11,15,818.5,126.0,3.2,11.55,652.5,944.36,743.32
2018,2,22,11,30,725.0,160.0,3.3,11.6,638.0,913.68,721.58
2018,2,22,11,45,583.5,210.0,3.4,11.6,598.5,833.33,663.53
2018,2,22,12,0,442.0,260.0,3.5,11.6,559.0,755.07,602.86
2018,2,22,12,15,368.5,280.5,3.55,11.55,530.0,689.69,553.21
2018,2,22,12,30,295.0,301.0,3.6,11.5,501.0,640.68,514.66
2018,2,22,12,45,249.0,303.5,3.7,11.45,471.5,596.8,480.77
2018,2,22,13,0,203.0,306.0,3.8,11.4,442.0,533.96,432.13
2018,2,22,13,15,360.5,261.5,3.85,11.3,496.5,649.25,526.4
2018,2,22,13,30,518.0,217.0,3.9,11.2,551.0,758.81,613.17
2018,2,22,13,45,408.5,238.5,3.95,11.15,496.5,669.25,542.87
2018,2,22,14,0,299.0,260.0,4.0,11.1,442.0,567.9,463.5
2018,2,22,14,15,302.5,243.5,4.05,10.95,420.0,542.65,445.58
2018,2,22,14,30,306.0,227.0,4.1,10.8,398.0,516.11,426.11
2018,2,22,14,45,211.5,193.5,4.1,10.7,308.0,390.41,324.83
2018,2,22,15,0,117.0,160.0,4.1,10.6,218.0,258.59,215.88
2018,2,22,15,15,227.0,130.5,4.1,10.6,231.5,311.08,262.65
2018,2,22,15,30,337.0,101.0,4.1,10.6,245.0,353.36,299.4
2018,2,22,15,45,342.0,109.0,4.05,10.2,241.5,348.28,294.6
2018,2,22,16,0,347.0,117.0,4.0,9.8,238.0,341.1,287.7
2018,2,22,16,15,265.0,106.0,3.9,9.5,190.5,257.03,215.87
2018,2,22,16,30,183.0,95.0,3.8,9.2,143.0,192.54,159.85
2018,2,22,16,45,180.5,76.5,3.65,8.9,115.5,160.32,130.47
2018,2,22,17,0,178.0,58.0,3.5,8.6,88.0,128.24,100.36
2018,2,22,17,15,112.5,41.5,3.4,8.4,58.0,81.33,58.86
2018,2,22,17,30,47.0,25.0,3.3,8.2,28.0,37.35,15.61
2018,2,22,17,45,28.0,13.5,3.25,8.0,15.0,16.54,0.0
2018,2,22,18,0,9.0,2.0,3.2,7.8,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,3.15,7.75,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,23,6,45,18.0,6.5,1.6,4.25,7.0,0.0,0.0
2018,2,23,7,0,36.0,13.0,1.6,4.8,14.0,17.76,0.0
2018,2,23,7,15,181.5,29.0,1.85,5.35,51.0,82.39,49.66
2018,2,23,7,30,327.0,45.0,2.1,5.9,88.0,154.3,115.67
2018,2,23,7,45,502.0,48.0,2.3,6.5,146.5,242.56,192.3
2018,2,23,8,0,677.0,51.0,2.5,7.1,205.0,347.66,283.89
2018,2,23,8,15,728.0,55.0,2.6,7.45,256.0,417.08,346.42
2018,2,23,8,30,779.0,59.0,2.7,7.8,307.0,490.66,410.37
2018,2,23,8,45,813.0,62.5,2.85,8.15,356.5,557.56,466.93
2018,2,23,9,0,847.0,66.0,3.0,8.5,406.0,625.93,522.76
2018,2,23,9,15,872.0,69.5,2.95,8.75,452.5,689.23,572.17
2018,2,23,9,30,897.0,73.0,2.9,9.0,499.0,746.59,613.32
2018,2,23,9,45,914.0,75.0,2.9,9.3,539.5,800.47,651.14
2018,2,23,10,0,931.0,77.0,2.9,9.6,580.0,852.7,687.04
2018,2,23,10,15,939.5,78.5,2.9,9.8,611.5,895.17,715.55
2018,2,23,10,30,948.0,80.0,2.9,10.0,643.0,934.78,741.76
2018,2,23,10,45,955.5,81.5,2.9,10.25,669.0,970.41,764.8
2018,2,23,11,0,963.0,83.0,2.9,10.5,695.0,1002.7,785.37
2018,2,23,11,15,968.0,84.0,2.9,10.65,713.5,1028.48,801.66
2018,2,23,11,30,973.0,85.0,2.9,10.8,732.0,1050.47,815.42
2018,2,23,11,45,975.5,85.5,2.9,11.0,742.0,1065.49,824.37
2018,2,23,12,0,978.0,86.0,2.9,11.2,752.0,1076.45,830.74
2018,2,23,12,15,976.0,87.5,2.95,11.3,753.5,1080.01,833.1
2018,2,23,12,30,974.0,89.0,3.0,11.4,755.0,1079.39,832.87
2018,2,23,12,45,968.5,90.5,3.0,11.5,747.5,1071.16,827.15
2018,2,23,13,0,963.0,92.0,3.0,11.6,740.0,1058.87,818.91
2018,2,23,13,15,958.5,91.5,2.95,11.65,725.0,1041.22,806.83
2018,2,23,13,30,954.0,91.0,2.9,11.7,710.0,1019.72,792.28
2018,2,23,13,45,944.0,89.5,2.9,11.75,685.0,988.21,771.36
2018,2,23,14,0,934.0,88.0,2.9,11.8,660.0,953.39,748.17
2018,2,23,14,15,922.0,86.5,2.85,11.75,629.0,913.74,721.33
2018,2,23,14,30,910.0,85.0,2.8,11.7,598.0,871.35,692.39
2018,2,23,14,45,894.5,83.0,2.75,11.6,560.5,823.11,659.05
2018,2,23,15,0,879.0,81.0,2.7,11.5,523.0,779.18,628.54
2018,2,23,15,15,857.5,78.0,2.7,11.5,480.0,721.25,587.14
2018,2,23,15,30,836.0,75.0,2.7,11.5,437.0,662.53,543.59
2018,2,23,15,45,805.5,71.5,2.5,11.1,389.5,597.22,492.1
2018,2,23,16,0,775.0,68.0,2.3,10.7,342.0,532.74,439.67
2018,2,23,16,15,731.0,63.5,2.1,9.9,292.0,461.44,380.61
2018,2,23,16,30,687.0,59.0,1.9,9.1,242.0,393.25,321.89
2018,2,23,16,45,618.0,53.0,1.7,8.3,192.0,319.28,256.67
2018,2,23,17,0,549.0,47.0,1.5,7.5,142.0,250.37,194.19
2018,2,23,17,15,431.5,38.0,1.5,7.0,97.5,172.51,124.84
2018,2,23,17,30,314.0,29.0,1.5,6.5,53.0,106.49,54.43
2018,2,23,17,45,167.5,16.5,1.5,6.05,28.0,40.45,0.0
2018,2,23,18,0,21.0,4.0,1.5,5.6,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.5,5.45,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,24,6,45,31.5,8.0,1.35,5.15,9.5,0.0,0.0
2018,2,24,7,0,63.0,16.0,1.3,5.7,19.0,24.99,0.0
2018,2,24,7,15,141.5,32.0,1.35,6.45,48.5,77.05,48.67
2018,2,24,7,30,220.0,48.0,1.4,7.2,78.0,126.53,95.27
2018,2,24,7,45,371.0,56.5,1.5,7.95,132.5,203.09,160.81
2018,2,24,8,0,522.0,65.0,1.6,8.7,187.0,301.35,245.07
2018,2,24,8,15,609.5,68.0,1.65,9.1,241.5,378.35,311.79
2018,2,24,8,30,697.0,71.0,1.7,9.5,296.0,463.75,383.54
2018,2,24,8,45,717.0,78.0,1.75,9.95,340.0,522.45,431.75
2018,2,24,9,0,737.0,85.0,1.8,10.4,384.0,581.49,478.54
2018,2,24,9,15,759.5,89.5,1.9,10.75,427.0,639.32,523.36
2018,2,24,9,30,782.0,94.0,2.0,11.1,470.0,694.01,563.97
2018,2,24,9,45,718.0,118.0,2.05,11.45,484.0,710.36,573.92
2018,2,24,10,0,654.0,142.0,2.1,11.8,498.0,715.2,575.67
2018,2,24,10,15,728.0,130.0,2.2,12.1,548.0,789.46,628.96
2018,2,24,10,30,802.0,118.0,2.3,12.4,598.0,860.31,678.12
2018,2,24,10,45,837.5,112.0,2.4,12.65,631.5,909.43,711.32
2018,2,24,11,0,873.0,106.0,2.5,12.9,665.0,956.7,743.14
2018,2,24,11,15,765.5,145.5,2.55,12.85,645.0,924.38,719.92
2018,2,24,11,30,658.0,185.0,2.6,12.8,625.0,878.09,687.58
2018,2,24,11,45,543.0,221.0,2.65,12.7,587.5,807.07,636.08
2018,2,24,12,0,428.0,257.0,2.7,12.6,550.0,738.41,584.03
2018,2,24,12,15,645.0,189.0,2.75,12.55,632.0,886.93,696.56
2018,2,24,12,30,862.0,121.0,2.8,12.5,714.0,1017.75,787.13
2018,2,24,12,45,740.5,161.5,2.85,12.45,667.5,946.8,737.37
2018,2,24,13,0,619.0,202.0,2.9,12.4,621.0,865.12,681.09
2018,2,24,13,15,540.5,219.0,2.95,12.3,579.5,793.04,629.28
2018,2,24,13,30,462.0,236.0,3.0,12.2,538.0,727.29,580.58
2018,2,24,13,45,328.5,256.5,3.0,12.15,467.5,598.76,482.34
2018,2,24,14,0,195.0,277.0,3.0,12.1,397.0,476.84,386.32
2018,2,24,14,15,126.0,244.5,3.05,11.95,320.5,373.72,304.99
2018,2,24,14,30,57.0,212.0,3.1,11.8,244.0,260.61,213.12
2018,2,24,14,45,121.5,212.5,3.1,11.7,275.5,325.26,268.27
2018,2,24,15,0,186.0,213.0,3.1,11.6,307.0,370.51,306.58
2018,2,24,15,15,250.0,190.5,3.1,11.6,306.0,395.6,328.29
2018,2,24,15,30,314.0,168.0,3.1,11.6,305.0,401.0,333.91
2018,2,24,15,45,413.0,134.5,3.0,11.3,294.5,420.44,350.83
2018,2,24,16,0,512.0,101.0,2.9,11.0,284.0,416.65,347.8
2018,2,24,16,15,537.0,85.0,2.75,10.75,252.5,387.24,321.63
2018,2,24,16,30,562.0,69.0,2.6,10.5,221.0,349.0,286.73
2018,2,24,16,45,491.5,62.0,2.4,10.2,175.0,278.23,224.1
2018,2,24,17,0,421.0,55.0,2.2,9.9,129.0,214.79,166.87
2018,2,24,17,15,313.0,44.0,2.1,9.55,89.0,144.39,104.94
2018,2,24,17,30,205.0,33.0,2.0,9.2,49.0,87.96,48.21
2018,2,24,17,45,107.5,17.5,1.9,8.85,25.5,32.19,0.0
2018,2,24,18,0,10.0,2.0,1.8,8.5,2.0,0.0,0.0
2018,2,24,18,15,5.0,1.0,1.8,8.4,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,6,45,66.0,9.5,1.1,4.95,12.5,8.64,0.0
2018,2,25,7,0,132.0,19.0,1.1,5.6,25.0,45.38,0.0
2018,2,25,7,15,268.5,31.5,1.1,6.2,63.5,106.21,68.49
2018,2,25,7,30,405.0,44.0,1.1,6.8,102.0,177.75,133.09
2018,2,25,7,45,519.5,51.0,1.15,7.45,155.0,252.8,199.38
2018,2,25,8,0,634.0,58.0,1.2,8.1,208.0,340.83,275.93
2018,2,25,8,15,686.0,63.0,1.25,8.85,259.0,409.51,335.57
2018,2,25,8,30,738.0,68.0,1.3,9.6,310.0,480.74,395.07
2018,2,25,8,45,773.0,71.5,1.4,10.35,358.5,546.4,448.16
2018,2,25,9,0,808.0,75.0,1.5,11.1,407.0,613.66,500.48
2018,2,25,9,15,834.0,78.0,1.5,11.65,452.5,675.41,546.38
2018,2,25,9,30,860.0,81.0,1.5,12.2,498.0,737.07,588.9
2018,2,25,9,45,878.0,82.5,1.55,12.8,537.0,790.31,624.35
2018,2,25,10,0,896.0,84.0,1.6,13.4,576.0,835.03,653.17
2018,2,25,10,15,907.5,85.5,1.55,13.7,608.5,878.83,680.52
2018,2,25,10,30,919.0,87.0,1.5,14.0,641.0,920.08,705.61
2018,2,25,10,45,928.5,87.5,1.5,14.35,667.0,955.52,727.0
2018,2,25,11,0,938.0,88.0,1.5,14.7,693.0,987.81,746.16
2018,2,25,11,15,943.5,89.0,1.45,14.9,711.5,1013.53,760.52
2018,2,25,11,30,949.0,90.0,1.4,15.1,730.0,1035.57,772.47
2018,2,25,11,45,952.5,90.0,1.4,15.3,740.0,1050.63,780.85
2018,2,25,12,0,956.0,90.0,1.4,15.5,750.0,1061.73,786.89
2018,2,25,12,15,954.5,91.0,1.45,15.6,751.0,1065.01,789.31
2018,2,25,12,30,953.0,92.0,1.5,15.7,752.0,1064.2,789.35
2018,2,25,12,45,948.5,93.0,1.55,15.75,745.0,1056.33,785.2
2018,2,25,13,0,944.0,94.0,1.6,15.8,738.0,1044.49,778.67
2018,2,25,13,15,940.0,93.0,1.65,15.75,723.0,1026.86,768.79
2018,2,25,13,30,936.0,92.0,1.7,15.7,708.0,1005.43,756.51
2018,2,25,13,45,929.0,90.5,1.75,15.65,685.0,976.95,739.54
2018,2,25,14,0,922.0,89.0,1.8,15.6,662.0,945.07,720.26
2018,2,25,14,15,912.0,87.0,1.9,15.4,631.5,906.77,697.39
2018,2,25,14,30,902.0,85.0,2.0,15.2,601.0,865.65,672.16
2018,2,25,14,45,887.5,83.0,2.05,15.0,564.0,818.34,641.57
2018,2,25,15,0,873.0,81.0,2.1,14.8,527.0,775.27,613.5
2018,2,25,15,15,852.0,78.5,2.1,14.8,484.5,718.4,573.9
2018,2,25,15,30,831.0,76.0,2.1,14.8,442.0,660.7,532.18
2018,2,25,15,45,801.5,72.0,2.2,13.95,394.5,595.52,484.15
2018,2,25,16,0,772.0,68.0,2.3,13.1,347.0,531.12,434.49
2018,2,25,16,15,727.5,64.0,2.15,12.35,297.0,460.16,376.38
2018,2,25,16,30,683.0,60.0,2.0,11.6,247.0,394.25,320.15
2018,2,25,16,45,613.0,54.0,1.85,10.85,196.5,317.96,253.82
2018,2,25,17,0,543.0,48.0,1.7,10.1,146.0,248.92,191.96
2018,2,25,17,15,417.0,39.5,1.7,9.6,100.5,169.51,122.52
2018,2,25,17,30,291.0,31.0,1.7,9.1,55.0,104.28,59.29
2018,2,25,17,45,160.5,18.5,1.65,8.55,30.0,41.04,0.0
2018,2,25,18,0,30.0,6.0,1.6,8.0,5.0,0.0,0.0
2018,2,25,18,15,15.0,3.0,1.6,7.85,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.2,9.5,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,2.2,9.6,3.0,2.63,0.0
2018,2,26,7,15,0.0,4.5,2.25,9.65,4.5,3.94,0.0
2018,2,26,7,30,0.0,6.0,2.3,9.7,6.0,5.26,0.0
2018,2,26,7,45,0.0,8.0,2.35,9.75,8.0,7.02,0.43
2018,2,26,8,0,0.0,10.0,2.4,9.8,10.0,8.78,2.01
2018,2,26,8,15,0.0,12.0,2.45,9.8,12.0,10.54,3.58
2018,2,26,8,30,0.0,14.0,2.5,9.8,14.0,12.31,5.13
2018,2,26,8,45,0.0,16.5,2.55,9.85,16.5,14.52,7.04
2018,2,26,9,0,0.0,19.0,2.6,9.9,19.0,16.73,8.93
2018,2,26,9,15,0.0,22.0,2.65,9.95,22.0,19.38,11.2
2018,2,26,9,30,0.0,25.0,2.7,10.0,25.0,22.04,13.46
2018,2,26,9,45,2.5,60.0,2.75,10.05,61.5,54.98,41.82
2018,2,26,10,0,5.0,95.0,2.8,10.1,98.0,88.47,70.27
2018,2,26,10,15,30.0,166.0,2.85,10.25,184.0,187.6,153.95
2018,2,26,10,30,55.0,237.0,2.9,10.4,270.0,287.56,235.82
2018,2,26,10,45,65.5,228.0,2.9,10.55,269.0,288.13,236.02
2018,2,26,11,0,76.0,219.0,2.9,10.7,268.0,289.33,237.12
2018,2,26,11,15,192.0,261.0,2.9,10.75,390.0,464.99,379.75
2018,2,26,11,30,308.0,303.0,2.9,10.8,512.0,647.21,520.1
2018,2,26,11,45,295.5,310.0,2.9,10.9,513.0,647.1,517.82
2018,2,26,12,0,283.0,317.0,2.9,11.0,514.0,645.37,515.69
2018,2,26,12,15,245.5,324.0,2.95,11.0,495.0,598.55,479.74
2018,2,26,12,30,208.0,331.0,3.0,11.0,476.0,569.26,456.74
2018,2,26,12,45,227.0,320.5,3.0,11.05,477.5,574.81,461.93
2018,2,26,13,0,246.0,310.0,3.0,11.1,479.0,597.58,479.71
2018,2,26,13,15,238.0,308.0,3.0,11.0,468.5,565.81,455.94
2018,2,26,13,30,230.0,306.0,3.0,10.9,458.0,551.74,445.63
2018,2,26,13,45,388.0,249.5,3.0,10.85,496.0,645.49,522.54
2018,2,26,14,0,546.0,193.0,3.0,10.8,534.0,730.97,590.85
2018,2,26,14,15,678.0,152.5,2.95,10.7,556.5,791.06,636.97
2018,2,26,14,30,810.0,112.0,2.9,10.6,579.0,827.5,664.42
2018,2,26,14,45,826.0,101.5,2.85,10.5,552.0,797.65,643.42
2018,2,26,15,0,842.0,91.0,2.8,10.4,525.0,763.56,619.72
2018,2,26,15,15,820.0,87.5,2.8,10.4,482.0,705.96,578.08
2018,2,26,15,30,798.0,84.0,2.8,10.4,439.0,647.72,534.1
2018,2,26,15,45,763.5,81.0,2.65,10.1,391.5,581.95,481.99
2018,2,26,16,0,729.0,78.0,2.5,9.8,344.0,519.85,431.2
2018,2,26,16,15,676.0,74.0,2.3,9.4,293.5,446.61,369.9
2018,2,26,16,30,623.0,70.0,2.1,9.0,243.0,377.62,310.28
2018,2,26,16,45,546.5,63.5,1.9,8.55,193.0,301.3,243.31
2018,2,26,17,0,470.0,57.0,1.7,8.1,143.0,232.93,181.91
2018,2,26,17,15,347.0,45.5,1.7,7.8,98.0,155.48,114.22
2018,2,26,17,30,224.0,34.0,1.7,7.5,53.0,93.63,56.27
2018,2,26,17,45,119.5,19.0,1.7,7.2,28.5,35.25,0.0
2018,2,26,18,0,15.0,4.0,1.7,6.9,4.0,0.0,0.0
2018,2,26,18,15,7.5,2.0,1.65,6.7,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,27,6,45,22.0,9.5,2.3,5.0,10.5,11.02,0.0
2018,2,27,7,0,44.0,19.0,2.4,5.4,21.0,26.96,0.0
2018,2,27,7,15,85.0,37.0,2.5,5.85,47.5,64.09,43.66
2018,2,27,7,30,126.0,55.0,2.6,6.3,74.0,100.82,77.39
2018,2,27,7,45,362.5,58.5,2.7,6.8,142.0,202.71,162.69
2018,2,27,8,0,599.0,62.0,2.8,7.3,210.0,331.88,272.91
2018,2,27,8,15,696.0,61.5,2.8,7.75,269.0,412.31,343.3
2018,2,27,8,30,793.0,61.0,2.8,8.2,328.0,504.05,421.07
2018,2,27,8,45,824.0,64.0,2.75,8.7,377.0,569.65,475.14
2018,2,27,9,0,855.0,67.0,2.7,9.2,426.0,636.36,528.03
2018,2,27,9,15,876.0,69.5,2.6,9.6,471.0,691.26,569.43
2018,2,27,9,30,897.0,72.0,2.5,10.0,516.0,749.96,610.43
2018,2,27,9,45,914.0,74.5,2.45,10.4,557.0,804.58,647.6
2018,2,27,10,0,931.0,77.0,2.4,10.8,598.0,857.52,682.72
2018,2,27,10,15,942.5,79.0,2.4,11.1,632.0,903.18,712.66
2018,2,27,10,30,954.0,81.0,2.4,11.4,666.0,946.15,740.36
2018,2,27,10,45,960.5,83.0,2.35,11.7,692.0,981.63,762.04
2018,2,27,11,0,967.0,85.0,2.3,12.0,718.0,1013.67,781.19
2018,2,27,11,15,971.5,86.5,2.35,12.15,736.5,1039.58,797.73
2018,2,27,11,30,976.0,88.0,2.4,12.3,755.0,1061.65,811.81
2018,2,27,11,45,978.0,88.5,2.4,12.5,765.0,1076.1,820.14
2018,2,27,12,0,980.0,89.0,2.4,12.7,775.0,1086.44,825.94
2018,2,27,12,15,980.0,89.5,2.4,12.8,776.5,1090.62,828.13
2018,2,27,12,30,980.0,90.0,2.4,12.9,778.0,1090.58,827.78
2018,2,27,12,45,977.0,90.0,2.4,13.0,770.5,1082.77,822.48
2018,2,27,13,0,974.0,90.0,2.4,13.1,763.0,1070.83,814.67
2018,2,27,13,15,968.5,90.0,2.35,13.15,747.5,1052.41,802.26
2018,2,27,13,30,963.0,90.0,2.3,13.2,732.0,1030.11,787.43
2018,2,27,13,45,954.5,89.5,2.3,13.25,708.5,1000.7,768.49
2018,2,27,14,0,946.0,89.0,2.3,13.3,685.0,967.85,747.25
2018,2,27,14,15,935.0,88.0,2.2,13.2,654.0,928.99,721.14
2018,2,27,14,30,924.0,87.0,2.1,13.1,623.0,887.29,692.98
2018,2,27,14,45,909.5,84.5,2.05,13.05,585.0,838.42,659.93
2018,2,27,15,0,895.0,82.0,2.0,13.0,547.0,793.69,629.52
2018,2,27,15,15,874.5,79.5,2.0,13.0,503.5,736.05,589.5
2018,2,27,15,30,854.0,77.0,2.0,13.0,460.0,677.47,547.31
2018,2,27,15,45,823.5,73.5,1.8,12.55,411.0,610.94,495.93
2018,2,27,16,0,793.0,70.0,1.6,12.1,362.0,545.22,443.61
2018,2,27,16,15,749.0,65.5,1.55,11.25,310.5,472.66,385.41
2018,2,27,16,30,705.0,61.0,1.5,10.4,259.0,403.22,327.24
2018,2,27,16,45,639.5,55.0,1.4,9.55,207.5,329.07,263.0
2018,2,27,17,0,574.0,49.0,1.3,8.7,156.0,259.86,201.08
2018,2,27,17,15,462.5,41.0,1.35,8.2,110.0,183.0,133.25
2018,2,27,17,30,351.0,33.0,1.4,7.7,64.0,119.33,72.61
2018,2,27,17,45,198.5,20.0,1.45,7.25,35.0,47.92,0.0
2018,2,27,18,0,46.0,7.0,1.5,6.8,6.0,0.0,0.0
2018,2,27,18,15,23.0,3.5,1.5,6.7,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,28,6,45,32.5,10.5,1.4,6.3,12.5,13.08,0.0
2018,2,28,7,0,65.0,21.0,1.4,6.9,25.0,34.75,0.62
2018,2,28,7,15,181.5,36.5,1.45,7.5,62.0,90.33,61.93
2018,2,28,7,30,298.0,52.0,1.5,8.1,99.0,153.66,116.71
2018,2,28,7,45,382.0,63.5,1.6,8.75,145.5,215.44,171.4
2018,2,28,8,0,466.0,75.0,1.7,9.4,192.0,290.25,236.72
2018,2,28,8,15,321.5,98.0,1.7,9.8,187.0,271.9,225.2
2018,2,28,8,30,177.0,121.0,1.7,10.2,182.0,229.78,191.22
2018,2,28,8,45,161.5,147.0,1.75,10.6,208.5,249.84,208.1
2018,2,28,9,0,146.0,173.0,1.8,11.0,235.0,276.7,229.56
2018,2,28,9,15,169.5,191.0,1.8,11.35,270.0,319.58,264.19
2018,2,28,9,30,193.0,209.0,1.8,11.7,305.0,364.37,299.62
2018,2,28,9,45,179.0,232.0,1.85,12.05,326.5,387.4,316.38
2018,2,28,10,0,165.0,255.0,1.9,12.4,348.0,408.89,331.75
2018,2,28,10,15,189.0,269.0,1.9,12.65,381.5,450.99,364.02
2018,2,28,10,30,213.0,283.0,1.9,12.9,415.0,494.16,396.5
2018,2,28,10,45,175.5,295.0,1.9,13.1,406.5,479.67,383.22
2018,2,28,11,0,138.0,307.0,1.9,13.3,398.0,462.6,368.34
2018,2,28,11,15,175.0,309.5,1.95,13.35,428.0,503.71,400.58
2018,2,28,11,30,212.0,312.0,2.0,13.4,458.0,545.5,432.65
2018,2,28,11,45,313.0,300.5,2.0,13.45,519.5,653.0,514.25
2018,2,28,12,0,414.0,289.0,2.0,13.5,581.0,742.89,580.72
2018,2,28,12,15,430.0,283.5,2.0,13.4,587.0,771.64,600.58
2018,2,28,12,30,446.0,278.0,2.0,13.3,593.0,781.3,607.88
2018,2,28,12,45,384.5,290.5,2.0,13.25,560.5,714.41,558.95
2018,2,28,13,0,323.0,303.0,2.0,13.2,528.0,664.47,521.88
2018,2,28,13,15,197.0,293.5,2.0,13.05,430.0,508.63,404.34
2018,2,28,13,30,71.0,284.0,2.0,12.9,332.0,357.12,285.58
2018,2,28,13,45,46.5,247.5,1.95,12.8,278.5,292.23,234.92
2018,2,28,14,0,22.0,211.0,1.9,12.7,225.0,216.53,174.16
2018,2,28,14,15,19.5,203.5,1.85,12.55,215.5,206.55,166.56
2018,2,28,14,30,17.0,196.0,1.8,12.4,206.0,196.73,158.87
2018,2,28,14,45,38.0,204.0,1.75,12.25,224.5,233.7,190.04
2018,2,28,15,0,59.0,212.0,1.7,12.1,243.0,258.05,210.64
2018,2,28,15,15,69.0,196.5,1.7,12.1,230.0,246.55,201.92
2018,2,28,15,30,79.0,181.0,1.7,12.1,217.0,234.12,192.41
2018,2,28,15,45,64.5,154.5,1.6,11.8,182.0,193.16,158.85
2018,2,28,16,0,50.0,128.0,1.5,11.5,147.0,153.84,126.22
2018,2,28,16,15,25.0,80.5,1.35,11.25,90.0,88.85,71.16
2018,2,28,16,30,0.0,33.0,1.2,11.0,33.0,29.06,19.65
2018,2,28,16,45,2.0,43.0,1.1,10.7,43.5,38.73,27.98
2018,2,28,17,0,4.0,53.0,1.0,10.4,54.0,49.23,36.67
2018,2,28,17,15,2.0,36.5,1.0,10.2,37.0,33.1,22.33
2018,2,28,17,30,0.0,20.0,1.0,10.0,20.0,17.61,8.04
2018,2,28,17,45,0.0,11.0,1.0,9.85,11.0,9.68,0.0
2018,2,28,18,0,0.0,2.0,1.0,9.7,2.0,1.82,0.0
2018,2,28,18,15,0.0,1.0,1.05,9.7,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,3.65,11.65,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,3.7,11.7,3.0,2.63,0.0
2018,3,1,7,15,0.0,5.5,3.75,11.8,5.5,4.82,0.0
2018,3,1,7,30,0.0,8.0,3.8,11.9,8.0,7.02,0.31
2018,3,1,7,45,0.0,13.0,3.85,12.0,13.0,11.42,4.18
2018,3,1,8,0,0.0,18.0,3.9,12.1,18.0,15.82,8.05
2018,3,1,8,15,0.0,30.0,3.9,12.2,30.0,26.41,17.25
2018,3,1,8,30,0.0,42.0,3.9,12.3,42.0,37.03,26.39
2018,3,1,8,45,1.0,55.5,3.9,12.4,56.0,49.59,37.13
2018,3,1,9,0,2.0,69.0,3.9,12.5,70.0,62.28,47.88
2018,3,1,9,15,1.0,56.5,3.9,12.6,57.0,50.6,37.74
2018,3,1,9,30,0.0,44.0,3.9,12.7,44.0,38.85,27.59
2018,3,1,9,45,0.5,60.5,3.9,12.8,61.0,53.88,40.28
2018,3,1,10,0,1.0,77.0,3.9,12.9,78.0,68.99,52.92
2018,3,1,10,15,15.5,153.0,3.9,13.0,163.0,152.66,123.08
2018,3,1,10,30,30.0,229.0,3.9,13.1,248.0,255.47,207.06
2018,3,1,10,45,24.0,209.0,3.85,13.15,224.5,228.73,184.68
2018,3,1,11,0,18.0,189.0,3.8,13.2,201.0,190.99,153.62
2018,3,1,11,15,15.5,193.5,3.75,13.2,204.0,193.24,155.23
2018,3,1,11,30,13.0,198.0,3.7,13.2,207.0,195.38,156.7
2018,3,1,11,45,99.5,240.0,3.65,13.2,310.5,355.07,288.03
2018,3,1,12,0,186.0,282.0,3.6,13.2,414.0,489.34,394.71
2018,3,1,12,15,124.0,271.0,3.6,13.2,359.0,415.64,334.89
2018,3,1,12,30,62.0,260.0,3.6,13.2,304.0,323.49,260.52
2018,3,1,12,45,111.0,289.0,3.55,13.25,367.0,422.38,340.02
2018,3,1,13,0,160.0,318.0,3.5,13.3,430.0,502.66,402.97
2018,3,1,13,15,155.5,308.5,3.5,13.3,415.5,485.15,389.33
2018,3,1,13,30,151.0,299.0,3.5,13.3,401.0,467.15,375.77
2018,3,1,13,45,118.0,278.0,3.5,13.3,356.0,409.12,330.15
2018,3,1,14,0,85.0,257.0,3.5,13.3,311.0,336.47,272.58
2018,3,1,14,15,178.5,237.0,3.45,13.2,344.0,409.04,333.87
2018,3,1,14,30,272.0,217.0,3.4,13.1,377.0,474.03,387.63
2018,3,1,14,45,232.0,211.0,3.35,13.0,341.5,424.37,347.8
2018,3,1,15,0,192.0,205.0,3.3,12.9,306.0,363.92,299.54
2018,3,1,15,15,196.5,182.5,3.3,12.9,279.0,333.89,276.2
2018,3,1,15,30,201.0,160.0,3.3,12.9,252.0,314.17,260.58
2018,3,1,15,45,189.5,146.5,3.15,12.7,226.0,281.56,233.84
2018,3,1,16,0,178.0,133.0,3.0,12.5,200.0,240.55,199.8
2018,3,1,16,15,236.0,115.0,2.95,12.25,191.0,249.7,207.19
2018,3,1,16,30,294.0,97.0,2.9,12.0,182.0,251.19,206.7
2018,3,1,16,45,395.5,76.0,2.85,11.75,167.0,250.22,201.9
2018,3,1,17,0,497.0,55.0,2.8,11.5,152.0,239.3,185.68
2018,3,1,17,15,389.0,45.5,2.8,11.3,107.5,166.41,121.46
2018,3,1,17,30,281.0,36.0,2.8,11.1,63.0,106.6,67.29
2018,3,1,17,45,154.0,21.0,2.8,10.9,34.5,47.56,0.0
2018,3,1,18,0,27.0,6.0,2.8,10.7,6.0,7.85,0.0
2018,3,1,18,15,13.5,3.0,2.85,10.6,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.15,7.15,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,7.6,1.0,0.0,0.0
2018,3,2,6,45,1.0,5.5,1.2,8.0,5.5,5.11,0.0
2018,3,2,7,0,1.0,10.0,1.2,8.4,10.0,8.96,0.0
2018,3,2,7,15,0.5,18.5,1.35,8.7,18.5,16.39,8.01
2018,3,2,7,30,0.0,27.0,1.5,9.0,27.0,23.77,14.83
2018,3,2,7,45,6.0,35.0,1.65,9.3,36.5,33.01,22.99
2018,3,2,8,0,12.0,43.0,1.8,9.6,46.0,44.12,32.82
2018,3,2,8,15,12.0,54.0,1.95,9.8,57.5,55.29,42.64
2018,3,2,8,30,12.0,65.0,2.1,10.0,69.0,63.88,50.06
2018,3,2,8,45,7.0,70.5,2.25,10.25,73.0,66.46,52.1
2018,3,2,9,0,2.0,76.0,2.4,10.5,77.0,68.51,53.58
2018,3,2,9,15,9.0,112.5,2.5,10.65,117.0,107.59,86.84
2018,3,2,9,30,16.0,149.0,2.6,10.8,157.0,148.34,120.98
2018,3,2,9,45,244.0,172.5,2.7,11.0,312.0,383.95,319.71
2018,3,2,10,0,472.0,196.0,2.8,11.2,467.0,622.84,508.77
2018,3,2,10,15,672.5,150.0,2.9,11.3,559.5,769.26,620.05
2018,3,2,10,30,873.0,104.0,3.0,11.4,652.0,913.11,722.73
2018,3,2,10,45,883.0,105.0,3.05,11.45,678.0,948.83,745.91
2018,3,2,11,0,893.0,106.0,3.1,11.5,704.0,971.98,761.17
2018,3,2,11,15,690.0,173.0,3.1,11.55,642.0,887.69,700.25
2018,3,2,11,30,487.0,240.0,3.1,11.6,580.0,768.38,610.82
2018,3,2,11,45,330.5,270.5,3.15,11.65,502.5,635.64,509.33
2018,3,2,12,0,174.0,301.0,3.2,11.7,425.0,498.68,401.09
2018,3,2,12,15,170.0,301.5,3.25,11.7,423.0,495.88,399.55
2018,3,2,12,30,166.0,302.0,3.3,11.7,421.0,492.31,396.77
2018,3,2,12,45,99.0,260.5,3.35,11.75,331.5,377.84,305.8
2018,3,2,13,0,32.0,219.0,3.4,11.8,242.0,248.31,200.64
2018,3,2,13,15,75.0,230.0,3.4,11.7,281.5,301.53,245.81
2018,3,2,13,30,118.0,241.0,3.4,11.6,321.0,369.69,301.73
2018,3,2,13,45,66.5,199.5,3.4,11.55,244.5,258.14,210.85
2018,3,2,14,0,15.0,158.0,3.4,11.5,168.0,157.45,126.99
2018,3,2,14,15,69.5,187.0,3.4,11.35,229.0,244.11,200.78
2018,3,2,14,30,124.0,216.0,3.4,11.2,290.0,333.3,274.84
2018,3,2,14,45,77.0,163.5,3.35,11.05,208.5,232.97,192.25
2018,3,2,15,0,30.0,111.0,3.3,10.9,127.0,128.04,104.22
2018,3,2,15,15,36.5,104.5,3.3,10.9,122.5,124.97,102.16
2018,3,2,15,30,43.0,98.0,3.3,10.9,118.0,121.26,99.34
2018,3,2,15,45,75.0,91.5,3.1,10.55,122.0,140.26,116.32
2018,3,2,16,0,107.0,85.0,2.9,10.2,126.0,147.75,123.11
2018,3,2,16,15,98.0,66.0,2.8,10.05,99.5,123.6,102.01
2018,3,2,16,30,89.0,47.0,2.7,9.9,73.0,92.76,74.92
2018,3,2,16,45,80.0,35.5,2.6,9.75,55.5,71.21,55.49
2018,3,2,17,0,71.0,24.0,2.5,9.6,38.0,50.65,36.79
2018,3,2,17,15,71.5,20.0,2.5,9.45,30.5,42.16,28.16
2018,3,2,17,30,72.0,16.0,2.5,9.3,23.0,37.5,21.72
2018,3,2,17,45,37.0,9.0,2.45,9.2,12.5,15.21,0.0
2018,3,2,18,0,2.0,2.0,2.4,9.1,2.0,1.99,0.0
2018,3,2,18,15,1.0,1.0,2.4,9.05,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.15,6.95,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.1,7.3,2.0,0.0,0.0
2018,3,3,6,45,88.5,17.0,1.0,7.7,23.0,25.28,0.0
2018,3,3,7,0,172.0,32.0,0.9,8.1,44.0,68.97,30.45
2018,3,3,7,15,294.0,44.5,1.0,8.45,86.0,125.37,88.04
2018,3,3,7,30,416.0,57.0,1.1,8.8,128.0,195.97,149.01
2018,3,3,7,45,481.0,66.0,1.2,9.15,174.0,257.3,204.21
2018,3,3,8,0,546.0,75.0,1.3,9.5,220.0,325.67,264.5
2018,3,3,8,15,531.5,88.5,1.35,9.65,253.0,367.07,301.97
2018,3,3,8,30,517.0,102.0,1.4,9.8,286.0,401.26,332.05
2018,3,3,8,45,379.0,117.0,1.5,9.9,262.0,365.47,304.12
2018,3,3,9,0,241.0,132.0,1.6,10.0,238.0,301.86,252.01
2018,3,3,9,15,276.0,160.0,1.65,10.1,293.0,369.49,307.37
2018,3,3,9,30,311.0,188.0,1.7,10.2,348.0,439.81,362.87
2018,3,3,9,45,482.0,172.0,1.75,10.3,441.0,584.37,477.07
2018,3,3,10,0,653.0,156.0,1.8,10.4,534.0,734.49,590.34
2018,3,3,10,15,678.0,157.5,1.85,10.45,569.0,782.84,623.28
2018,3,3,10,30,703.0,159.0,1.9,10.5,604.0,830.15,656.02
2018,3,3,10,45,661.5,179.0,1.95,10.6,610.5,835.25,658.38
2018,3,3,11,0,620.0,199.0,2.0,10.7,617.0,834.96,657.46
2018,3,3,11,15,399.0,232.5,2.05,10.65,504.0,666.84,531.06
2018,3,3,11,30,178.0,266.0,2.1,10.6,391.0,459.08,369.96
2018,3,3,11,45,310.5,230.0,2.15,10.55,451.5,569.57,460.13
2018,3,3,12,0,443.0,194.0,2.2,10.5,512.0,683.22,548.11
2018,3,3,12,15,629.5,170.0,2.25,10.5,623.0,853.55,673.04
2018,3,3,12,30,816.0,146.0,2.3,10.5,734.0,1004.97,777.61
2018,3,3,12,45,574.0,218.0,2.35,10.45,629.5,839.74,660.53
2018,3,3,13,0,332.0,290.0,2.4,10.4,525.0,657.63,523.65
2018,3,3,13,15,185.5,250.0,2.4,10.3,381.0,447.28,362.77
2018,3,3,13,30,39.0,210.0,2.4,10.2,237.0,244.25,198.27
2018,3,3,13,45,29.5,209.5,2.4,10.1,229.5,234.11,190.54
2018,3,3,14,0,20.0,209.0,2.4,10.0,222.0,212.16,172.57
2018,3,3,14,15,71.5,234.0,2.4,9.85,277.0,296.34,243.3
2018,3,3,14,30,123.0,259.0,2.4,9.7,332.0,380.28,312.06
2018,3,3,14,45,149.0,234.5,2.4,9.6,318.0,369.14,304.34
2018,3,3,15,0,175.0,210.0,2.4,9.5,304.0,355.69,295.04
2018,3,3,15,15,207.5,191.5,2.4,9.5,294.0,351.03,292.54
2018,3,3,15,30,240.0,173.0,2.4,9.5,284.0,354.11,295.79
2018,3,3,15,45,187.0,146.0,2.25,9.1,227.0,278.61,233.47
2018,3,3,16,0,134.0,119.0,2.1,8.7,170.0,199.41,167.11
2018,3,3,16,15,245.5,106.5,1.95,8.45,185.0,244.29,205.15
2018,3,3,16,30,357.0,94.0,1.8,8.2,200.0,275.95,229.26
2018,3,3,16,45,354.5,78.5,1.65,7.95,167.0,235.71,192.21
2018,3,3,17,0,352.0,63.0,1.5,7.7,134.0,195.35,154.1
2018,3,3,17,15,325.0,49.5,1.4,7.5,100.5,150.49,111.94
2018,3,3,17,30,298.0,36.0,1.3,7.3,67.0,109.69,71.69
2018,3,3,17,45,170.5,22.0,1.25,7.1,37.5,51.09,0.0
2018,3,3,18,0,43.0,8.0,1.2,6.9,8.0,11.0,0.0
2018,3,3,18,15,21.5,4.0,1.2,6.75,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
