Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,30,45.0,195.0,1.7,11.8,223.0,221.22,179.63
2018,3,24,9,45,25.0,141.5,1.75,12.05,157.0,153.57,123.43
2018,3,24,10,0,5.0,88.0,1.8,12.3,91.0,82.29,63.73
2018,3,24,10,15,66.5,171.5,1.9,12.5,220.0,233.23,189.4
2018,3,24,10,30,128.0,255.0,2.0,12.7,349.0,379.57,305.62
2018,3,24,10,45,146.5,305.5,2.1,12.9,416.0,454.85,362.36
2018,3,24,11,0,165.0,356.0,2.2,13.1,483.0,531.1,419.02
2018,3,24,11,15,144.0,332.0,2.3,13.15,444.5,488.11,385.9
2018,3,24,11,30,123.0,308.0,2.4,13.2,406.0,443.81,352.17
2018,3,24,11,45,109.5,321.5,2.5,13.25,409.5,446.34,353.7
2018,3,24,12,0,96.0,335.0,2.6,13.3,413.0,430.6,341.22
2018,3,24,12,15,76.5,329.0,2.7,13.25,391.0,404.57,320.86
2018,3,24,12,30,57.0,323.0,2.8,13.2,369.0,378.21,300.13
2018,3,24,12,45,126.0,342.0,2.9,13.15,442.5,484.89,384.74
2018,3,24,13,0,195.0,361.0,3.0,13.1,516.0,572.38,452.66
2018,3,24,13,15,222.5,351.5,3.0,13.0,525.0,585.53,463.37
2018,3,24,13,30,250.0,342.0,3.0,12.9,534.0,613.05,484.99
2018,3,24,13,45,315.5,321.0,3.05,12.8,556.0,644.55,511.11
2018,3,24,14,0,381.0,300.0,3.1,12.7,578.0,671.42,533.63
2018,3,24,14,15,517.5,243.0,3.1,12.6,603.5,731.7,582.38
2018,3,24,14,30,654.0,186.0,3.1,12.5,629.0,772.29,615.93
2018,3,24,14,45,547.0,201.5,3.1,12.35,558.0,669.26,538.19
2018,3,24,15,0,440.0,217.0,3.1,12.2,487.0,578.76,468.83
2018,3,24,15,15,545.0,176.5,3.1,12.2,487.0,589.42,479.96
2018,3,24,15,30,650.0,136.0,3.1,12.2,487.0,594.24,485.08
2018,3,24,15,45,655.0,122.5,3.0,11.8,449.0,547.6,448.64
2018,3,24,16,0,660.0,109.0,2.9,11.4,411.0,498.74,409.51
2018,3,24,16,15,574.0,107.5,2.75,11.1,348.0,414.26,340.08
2018,3,24,16,30,488.0,106.0,2.6,10.8,285.0,334.25,273.08
2018,3,24,16,45,545.0,84.5,2.45,10.5,255.5,306.58,246.24
2018,3,24,17,0,602.0,63.0,2.3,10.2,226.0,267.1,207.15
2018,3,24,17,15,557.5,55.0,2.1,9.65,180.5,207.12,152.22
2018,3,24,17,30,513.0,47.0,1.9,9.1,135.0,152.24,102.25
2018,3,24,17,45,385.5,37.5,1.7,8.5,90.5,90.53,52.75
2018,3,24,18,0,258.0,28.0,1.5,7.9,46.0,44.31,12.89
2018,3,24,18,15,135.0,15.0,1.45,7.7,24.0,13.77,0.0
2018,3,24,18,30,12.0,2.0,1.4,7.5,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.4,7.35,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,1.3,6.7,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,1.3,6.9,2.0,0.0,0.0
2018,3,25,6,15,64.5,15.5,1.25,7.45,20.5,14.89,0.0
2018,3,25,6,30,122.0,29.0,1.2,8.0,39.0,36.95,16.64
2018,3,25,6,45,149.0,45.5,1.2,8.55,66.5,66.05,43.46
2018,3,25,7,0,176.0,62.0,1.2,9.1,94.0,98.44,71.66
2018,3,25,7,15,222.0,80.5,1.3,9.4,134.5,141.51,109.1
2018,3,25,7,30,268.0,99.0,1.4,9.7,175.0,190.41,151.85
2018,3,25,7,45,421.5,102.0,1.45,9.95,248.5,278.13,225.16
2018,3,25,8,0,575.0,105.0,1.5,10.2,322.0,382.6,311.58
2018,3,25,8,15,577.5,118.5,1.55,10.45,362.5,433.49,354.17
2018,3,25,8,30,580.0,132.0,1.6,10.7,403.0,483.45,394.77
2018,3,25,8,45,673.5,123.0,1.65,10.95,469.5,566.3,460.22
2018,3,25,9,0,767.0,114.0,1.7,11.2,536.0,656.07,528.86
2018,3,25,9,15,684.0,138.0,1.75,11.45,536.0,660.52,530.34
2018,3,25,9,30,601.0,162.0,1.8,11.7,536.0,654.76,524.41
2018,3,25,9,45,374.5,229.0,1.85,11.9,466.5,562.52,450.41
2018,3,25,10,0,148.0,296.0,1.9,12.1,397.0,430.12,343.91
2018,3,25,10,15,285.5,267.5,2.0,12.25,474.0,541.1,432.97
2018,3,25,10,30,423.0,239.0,2.1,12.4,551.0,662.15,525.38
2018,3,25,10,45,679.0,172.0,2.15,12.5,691.0,850.94,664.08
2018,3,25,11,0,935.0,105.0,2.2,12.6,831.0,1025.07,781.43
2018,3,25,11,15,908.5,119.0,2.25,12.65,836.0,1031.91,783.76
2018,3,25,11,30,882.0,133.0,2.3,12.7,841.0,1033.75,784.86
2018,3,25,11,45,863.5,142.0,2.35,12.75,840.5,1045.83,793.01
2018,3,25,12,0,845.0,151.0,2.4,12.8,840.0,1042.28,790.73
2018,3,25,12,15,720.5,187.0,2.45,12.85,774.5,963.9,738.07
2018,3,25,12,30,596.0,223.0,2.5,12.9,709.0,874.45,677.01
2018,3,25,12,45,742.5,175.0,2.55,12.9,774.0,965.33,741.96
2018,3,25,13,0,889.0,127.0,2.6,12.9,839.0,1031.98,787.31
2018,3,25,13,15,855.5,138.5,2.65,12.9,812.5,1008.7,771.88
2018,3,25,13,30,822.0,150.0,2.7,12.9,786.0,971.5,747.84
2018,3,25,13,45,790.5,156.0,2.75,12.85,752.0,927.94,719.43
2018,3,25,14,0,759.0,162.0,2.8,12.8,718.0,888.57,693.69
2018,3,25,14,15,790.0,143.0,2.8,12.7,700.5,864.85,678.57
2018,3,25,14,30,821.0,124.0,2.8,12.6,683.0,841.72,663.7
2018,3,25,14,45,817.5,118.5,2.8,12.55,649.0,799.9,635.14
2018,3,25,15,0,814.0,113.0,2.8,12.5,615.0,755.49,604.53
2018,3,25,15,15,839.5,97.5,2.8,12.5,583.5,718.62,579.05
2018,3,25,15,30,865.0,82.0,2.8,12.5,552.0,676.54,547.93
2018,3,25,15,45,793.5,88.0,2.75,12.2,489.0,593.57,483.55
2018,3,25,16,0,722.0,94.0,2.7,11.9,426.0,516.54,422.22
2018,3,25,16,15,636.5,94.5,2.55,11.6,362.5,431.43,352.66
2018,3,25,16,30,551.0,95.0,2.4,11.3,299.0,354.38,288.11
2018,3,25,16,45,595.0,78.0,2.3,11.0,267.5,318.35,254.39
2018,3,25,17,0,639.0,61.0,2.2,10.7,236.0,276.02,213.04
2018,3,25,17,15,542.0,56.0,2.05,10.2,182.0,203.25,149.12
2018,3,25,17,30,445.0,51.0,1.9,9.7,128.0,142.1,96.41
2018,3,25,17,45,303.0,39.0,1.8,9.2,83.5,80.66,48.27
2018,3,25,18,0,161.0,27.0,1.7,8.7,39.0,35.89,12.03
2018,3,25,18,15,87.0,14.5,1.7,8.55,20.5,13.19,0.0
2018,3,25,18,30,13.0,2.0,1.7,8.4,2.0,0.0,0.0
2018,3,25,18,45,6.5,1.0,1.7,8.25,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,26,5,45,14.0,2.5,1.6,6.5,2.0,0.0,0.0
2018,3,26,6,0,28.0,5.0,1.6,6.7,4.0,0.0,0.0
2018,3,26,6,15,157.0,18.5,1.75,7.35,30.0,18.96,0.0
2018,3,26,6,30,286.0,32.0,1.9,8.0,56.0,55.06,25.7
2018,3,26,6,45,431.5,39.0,2.05,8.65,105.0,104.15,63.05
2018,3,26,7,0,577.0,46.0,2.2,9.3,154.0,171.77,117.61
2018,3,26,7,15,644.0,52.0,2.3,9.8,208.0,235.41,174.92
2018,3,26,7,30,711.0,58.0,2.4,10.3,262.0,306.57,239.03
2018,3,26,7,45,754.5,62.0,2.5,10.8,316.5,373.61,299.27
2018,3,26,8,0,798.0,66.0,2.6,11.3,371.0,444.57,360.88
2018,3,26,8,15,826.5,69.0,2.65,11.7,423.5,510.21,416.33
2018,3,26,8,30,855.0,72.0,2.7,12.1,476.0,577.19,470.8
2018,3,26,8,45,873.5,74.5,2.8,12.55,524.0,634.93,516.49
2018,3,26,9,0,892.0,77.0,2.9,13.0,572.0,695.01,562.43
2018,3,26,9,15,907.0,80.0,2.9,13.35,616.5,752.29,602.73
2018,3,26,9,30,922.0,83.0,2.9,13.7,661.0,808.12,640.79
2018,3,26,9,45,934.0,84.0,2.95,14.05,699.5,857.52,673.88
2018,3,26,10,0,946.0,85.0,3.0,14.4,738.0,904.6,704.94
2018,3,26,10,15,952.0,87.0,3.0,14.6,768.5,944.91,730.94
2018,3,26,10,30,958.0,89.0,3.0,14.8,799.0,981.99,754.52
2018,3,26,10,45,962.0,90.0,3.0,15.05,822.0,1012.65,773.45
2018,3,26,11,0,966.0,91.0,3.0,15.3,845.0,1039.62,789.86
2018,3,26,11,15,970.5,91.0,2.95,15.5,861.5,1062.14,802.96
2018,3,26,11,30,975.0,91.0,2.9,15.7,878.0,1080.72,813.47
2018,3,26,11,45,976.5,90.5,2.9,15.85,885.0,1091.68,819.71
2018,3,26,12,0,978.0,90.0,2.9,16.0,892.0,1098.46,823.39
2018,3,26,12,15,976.0,91.0,2.85,16.15,891.0,1099.15,822.71
2018,3,26,12,30,974.0,92.0,2.8,16.3,890.0,1095.61,819.46
2018,3,26,12,45,971.0,92.5,2.8,16.4,881.0,1086.31,813.31
2018,3,26,13,0,968.0,93.0,2.8,16.5,872.0,1072.89,804.65
2018,3,26,13,15,961.0,93.5,2.75,16.5,853.5,1051.52,790.65
2018,3,26,13,30,954.0,94.0,2.7,16.5,835.0,1026.37,774.28
2018,3,26,13,45,945.0,93.5,2.65,16.55,809.0,994.62,753.42
2018,3,26,14,0,936.0,93.0,2.6,16.6,783.0,959.54,730.34
2018,3,26,14,15,925.0,93.0,2.6,16.5,750.5,920.14,705.1
2018,3,26,14,30,914.0,93.0,2.6,16.4,718.0,877.97,677.74
2018,3,26,14,45,897.5,92.0,2.55,16.35,677.5,827.79,643.95
2018,3,26,15,0,881.0,91.0,2.5,16.3,637.0,775.83,608.54
2018,3,26,15,15,864.0,88.0,2.5,16.3,592.5,719.87,569.91
2018,3,26,15,30,847.0,85.0,2.5,16.3,548.0,666.87,531.28
2018,3,26,15,45,822.0,83.0,2.45,15.95,499.0,604.59,484.13
2018,3,26,16,0,797.0,81.0,2.4,15.6,450.0,542.68,435.75
2018,3,26,16,15,762.5,77.5,2.25,15.1,398.0,475.16,381.25
2018,3,26,16,30,728.0,74.0,2.1,14.6,346.0,409.86,326.67
2018,3,26,16,45,679.5,69.0,1.95,14.15,292.5,340.45,267.17
2018,3,26,17,0,631.0,64.0,1.8,13.7,239.0,275.55,209.89
2018,3,26,17,15,558.5,57.0,1.75,12.95,187.5,207.62,150.45
2018,3,26,17,30,486.0,50.0,1.7,12.2,136.0,148.31,98.95
2018,3,26,17,45,367.0,39.5,1.65,11.45,92.0,88.74,51.86
2018,3,26,18,0,248.0,29.0,1.6,10.7,48.0,43.97,16.12
2018,3,26,18,15,130.5,15.5,1.6,10.45,25.0,14.1,0.0
2018,3,26,18,30,13.0,2.0,1.6,10.2,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.6,10.0,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,27,5,45,20.0,3.0,1.2,8.1,2.5,0.0,0.0
2018,3,27,6,0,40.0,6.0,1.2,8.4,5.0,0.0,0.0
2018,3,27,6,15,181.0,19.0,1.25,9.3,33.0,19.97,0.0
2018,3,27,6,30,322.0,32.0,1.3,10.2,61.0,58.39,27.79
2018,3,27,6,45,433.0,40.5,1.35,11.1,107.5,106.32,64.37
2018,3,27,7,0,544.0,49.0,1.4,12.0,154.0,168.51,115.05
2018,3,27,7,15,610.0,55.0,1.4,12.5,206.0,229.74,169.22
2018,3,27,7,30,676.0,61.0,1.4,13.0,258.0,298.69,230.01
2018,3,27,7,45,718.5,65.5,1.45,13.5,311.5,363.78,287.11
2018,3,27,8,0,761.0,70.0,1.5,14.0,365.0,432.72,345.45
2018,3,27,8,15,790.0,74.0,1.55,14.45,417.0,497.6,398.69
2018,3,27,8,30,819.0,78.0,1.6,14.9,469.0,563.98,451.07
2018,3,27,8,45,840.0,81.5,1.6,15.4,517.5,625.9,497.81
2018,3,27,9,0,861.0,85.0,1.6,15.9,566.0,687.72,542.73
2018,3,27,9,15,876.0,87.5,1.65,16.25,609.5,738.77,577.9
2018,3,27,9,30,891.0,90.0,1.7,16.6,653.0,792.61,613.7
2018,3,27,9,45,900.5,92.5,1.75,17.0,690.0,840.31,644.49
2018,3,27,10,0,910.0,95.0,1.8,17.4,727.0,885.59,673.26
2018,3,27,10,15,917.5,96.5,1.8,17.7,757.5,925.36,697.66
2018,3,27,10,30,925.0,98.0,1.8,18.0,788.0,962.12,719.84
2018,3,27,10,45,929.5,100.0,1.85,18.3,811.5,993.39,738.9
2018,3,27,11,0,934.0,102.0,1.9,18.6,835.0,1021.12,755.67
2018,3,27,11,15,937.0,102.5,1.9,18.85,850.0,1042.05,767.53
2018,3,27,11,30,940.0,103.0,1.9,19.1,865.0,1059.13,777.03
2018,3,27,11,45,941.5,103.0,1.9,19.3,872.5,1070.21,782.97
2018,3,27,12,0,943.0,103.0,1.9,19.5,880.0,1077.26,786.53
2018,3,27,12,15,874.0,138.0,1.9,19.6,857.5,1058.3,773.98
2018,3,27,12,30,805.0,173.0,1.9,19.7,835.0,1023.31,751.52
2018,3,27,12,45,777.5,184.0,1.9,19.85,818.0,1009.29,742.67
2018,3,27,13,0,750.0,195.0,1.9,20.0,801.0,984.44,726.63
2018,3,27,13,15,785.0,173.0,1.9,20.0,796.0,974.82,721.14
2018,3,27,13,30,820.0,151.0,1.9,20.0,791.0,969.2,718.22
2018,3,27,13,45,825.0,142.0,1.9,20.05,769.0,943.91,702.28
2018,3,27,14,0,830.0,133.0,1.9,20.1,747.0,914.92,684.1
2018,3,27,14,15,831.5,124.0,1.85,20.0,717.5,879.22,661.23
2018,3,27,14,30,833.0,115.0,1.8,19.9,688.0,840.22,636.04
2018,3,27,14,45,834.0,106.5,1.8,19.85,653.5,798.18,608.95
2018,3,27,15,0,835.0,98.0,1.8,19.8,619.0,753.15,579.46
2018,3,27,15,15,839.0,89.5,1.8,19.8,581.5,707.41,548.95
2018,3,27,15,30,843.0,81.0,1.8,19.8,544.0,658.72,514.4
2018,3,27,15,45,830.5,76.5,1.65,19.35,499.0,601.58,471.8
2018,3,27,16,0,818.0,72.0,1.5,18.9,454.0,543.56,427.18
2018,3,27,16,15,788.0,68.5,1.35,18.35,402.0,477.28,374.85
2018,3,27,16,30,758.0,65.0,1.2,17.8,350.0,412.7,321.99
2018,3,27,16,45,714.0,60.5,1.1,17.2,297.0,343.78,264.28
2018,3,27,17,0,670.0,56.0,1.0,16.6,244.0,279.01,208.17
2018,3,27,17,15,598.0,50.5,1.0,15.8,192.0,210.29,149.06
2018,3,27,17,30,526.0,45.0,1.0,15.0,140.0,150.32,97.69
2018,3,27,17,45,407.0,36.5,1.05,14.25,95.5,90.32,50.97
2018,3,27,18,0,288.0,28.0,1.1,13.5,51.0,45.17,16.86
2018,3,27,18,15,153.5,15.5,1.1,13.2,26.5,14.1,0.0
2018,3,27,18,30,19.0,3.0,1.1,12.9,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.1,12.65,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,45,16.0,2.5,0.85,11.1,2.5,0.0,0.0
2018,3,28,6,0,32.0,5.0,0.9,11.1,5.0,4.55,0.0
2018,3,28,6,15,161.0,19.0,0.85,11.7,33.0,19.35,0.0
2018,3,28,6,30,290.0,33.0,0.8,12.3,61.0,57.09,28.45
2018,3,28,6,45,408.0,42.0,0.8,12.9,108.0,104.61,63.76
2018,3,28,7,0,526.0,51.0,0.8,13.5,155.0,167.32,114.09
2018,3,28,7,15,592.0,57.5,0.8,14.05,207.0,228.01,166.97
2018,3,28,7,30,658.0,64.0,0.8,14.6,259.0,296.37,226.15
2018,3,28,7,45,702.0,68.5,0.85,15.15,312.5,361.08,281.77
2018,3,28,8,0,746.0,73.0,0.9,15.7,366.0,429.78,338.69
2018,3,28,8,15,776.5,76.0,0.95,16.35,417.0,493.53,389.7
2018,3,28,8,30,807.0,79.0,1.0,17.0,468.0,558.93,439.94
2018,3,28,8,45,829.0,82.0,1.0,17.6,516.5,620.27,484.92
2018,3,28,9,0,851.0,85.0,1.0,18.2,565.0,681.6,528.15
2018,3,28,9,15,871.0,85.5,1.05,18.7,609.0,733.6,562.83
2018,3,28,9,30,891.0,86.0,1.1,19.2,653.0,788.81,598.36
2018,3,28,9,45,907.5,85.5,1.15,19.7,692.0,838.8,629.66
2018,3,28,10,0,924.0,85.0,1.2,20.2,731.0,886.89,659.26
2018,3,28,10,15,932.0,86.0,1.2,20.6,761.5,926.93,682.68
2018,3,28,10,30,940.0,87.0,1.2,21.0,792.0,963.94,703.95
2018,3,28,10,45,946.0,88.0,1.2,21.35,816.0,995.83,721.9
2018,3,28,11,0,952.0,89.0,1.2,21.7,840.0,1024.19,737.58
2018,3,28,11,15,955.5,89.0,1.25,21.95,855.5,1045.29,749.94
2018,3,28,11,30,959.0,89.0,1.3,22.2,871.0,1062.48,760.04
2018,3,28,11,45,960.5,90.0,1.35,22.45,879.0,1074.78,767.26
2018,3,28,12,0,962.0,91.0,1.4,22.7,887.0,1082.97,772.12
2018,3,28,12,15,962.5,91.0,1.45,22.75,887.0,1084.88,773.89
2018,3,28,12,30,963.0,91.0,1.5,22.8,887.0,1082.61,773.29
2018,3,28,12,45,961.5,90.5,1.55,22.9,878.5,1073.62,768.55
2018,3,28,13,0,960.0,90.0,1.6,23.0,870.0,1060.53,761.42
2018,3,28,13,15,956.0,90.0,1.6,22.95,853.0,1041.51,750.35
2018,3,28,13,30,952.0,90.0,1.6,22.9,836.0,1018.64,736.97
2018,3,28,13,45,945.5,89.0,1.65,22.9,811.0,988.59,719.65
2018,3,28,14,0,939.0,88.0,1.7,22.9,786.0,955.09,700.04
2018,3,28,14,15,930.5,86.5,1.7,22.75,754.0,916.02,676.38
2018,3,28,14,30,922.0,85.0,1.7,22.6,722.0,874.02,650.59
2018,3,28,14,45,910.0,83.5,1.7,22.45,683.5,826.53,620.79
2018,3,28,15,0,898.0,82.0,1.7,22.3,645.0,776.86,589.08
2018,3,28,15,15,882.0,80.0,1.7,22.3,600.5,721.91,552.81
2018,3,28,15,30,866.0,78.0,1.7,22.3,556.0,665.74,513.85
2018,3,28,15,45,843.5,75.5,1.6,21.75,507.0,607.31,471.18
2018,3,28,16,0,821.0,73.0,1.5,21.2,458.0,545.23,424.44
2018,3,28,16,15,790.5,69.5,1.35,20.55,406.0,478.53,372.46
2018,3,28,16,30,760.0,66.0,1.2,19.9,354.0,413.58,319.91
2018,3,28,16,45,717.0,61.5,1.1,19.3,301.0,344.95,262.89
2018,3,28,17,0,674.0,57.0,1.0,18.7,248.0,280.35,207.36
2018,3,28,17,15,608.5,51.0,1.0,17.85,196.0,212.55,149.31
2018,3,28,17,30,543.0,45.0,1.0,17.0,144.0,152.72,98.21
2018,3,28,17,45,433.5,36.5,1.0,16.2,99.0,92.95,51.71
2018,3,28,18,0,324.0,28.0,1.0,15.4,54.0,46.96,17.98
2018,3,28,18,15,174.0,16.0,1.0,15.1,28.5,14.55,0.0
2018,3,28,18,30,24.0,4.0,1.0,14.8,3.0,0.0,0.0
2018,3,28,18,45,12.0,2.0,1.0,14.5,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.5,0.55,13.35,3.5,0.0,0.0
2018,3,29,6,0,43.0,7.0,0.6,13.4,7.0,6.37,0.0
2018,3,29,6,15,147.0,21.0,0.6,13.95,33.5,20.17,0.0
2018,3,29,6,30,251.0,35.0,0.6,14.5,60.0,54.83,28.38
2018,3,29,6,45,330.5,46.5,0.6,15.0,100.5,96.19,59.85
2018,3,29,7,0,410.0,58.0,0.6,15.5,141.0,149.99,103.66
2018,3,29,7,15,470.5,69.5,0.65,16.0,191.0,206.86,152.32
2018,3,29,7,30,531.0,81.0,0.7,16.5,241.0,270.97,206.93
2018,3,29,7,45,651.0,75.5,0.7,16.95,308.5,348.65,270.5
2018,3,29,8,0,771.0,70.0,0.7,17.4,376.0,438.95,342.45
2018,3,29,8,15,800.0,73.0,0.7,18.0,428.0,503.29,392.73
2018,3,29,8,30,829.0,76.0,0.7,18.6,480.0,569.05,442.08
2018,3,29,8,45,849.5,79.0,0.75,19.2,528.5,630.53,486.8
2018,3,29,9,0,870.0,82.0,0.8,19.8,577.0,687.77,527.06
2018,3,29,9,15,887.5,83.5,0.85,20.35,621.0,744.02,563.76
2018,3,29,9,30,905.0,85.0,0.9,20.9,665.0,799.07,598.41
2018,3,29,9,45,899.5,92.5,0.9,21.5,697.0,840.47,622.5
2018,3,29,10,0,894.0,100.0,0.9,22.1,729.0,878.24,643.96
2018,3,29,10,15,921.0,94.5,0.95,22.55,766.5,926.93,673.39
2018,3,29,10,30,948.0,89.0,1.0,23.0,804.0,973.75,701.08
2018,3,29,10,45,953.0,90.0,1.05,23.45,827.5,1004.82,718.68
2018,3,29,11,0,958.0,91.0,1.1,23.9,851.0,1032.29,734.19
2018,3,29,11,15,961.0,91.5,1.15,24.1,866.5,1053.48,746.6
2018,3,29,11,30,964.0,92.0,1.2,24.3,882.0,1070.72,756.76
2018,3,29,11,45,965.0,93.0,1.25,24.55,889.5,1082.47,763.58
2018,3,29,12,0,966.0,94.0,1.3,24.8,897.0,1090.09,768.07
2018,3,29,12,15,966.5,93.5,1.3,24.85,896.5,1091.36,768.54
2018,3,29,12,30,967.0,93.0,1.3,24.9,896.0,1088.45,766.7
2018,3,29,12,45,965.5,92.5,1.35,25.0,887.0,1079.35,762.08
2018,3,29,13,0,964.0,92.0,1.4,25.1,878.0,1066.13,755.1
2018,3,29,13,15,960.0,91.5,1.4,25.05,861.0,1046.42,743.81
2018,3,29,13,30,956.0,91.0,1.4,25.0,844.0,1022.85,730.25
2018,3,29,13,45,946.0,91.5,1.45,24.95,817.5,991.04,712.36
2018,3,29,14,0,936.0,92.0,1.5,24.9,791.0,955.95,692.29
2018,3,29,14,15,886.5,103.5,1.5,24.7,743.5,895.31,655.14
2018,3,29,14,30,837.0,115.0,1.5,24.5,696.0,841.61,622.16
2018,3,29,14,45,832.5,108.0,1.55,24.3,659.0,796.6,594.86
2018,3,29,15,0,828.0,101.0,1.6,24.1,622.0,749.07,565.19
2018,3,29,15,15,822.5,94.0,1.6,24.1,581.5,698.51,531.99
2018,3,29,15,30,817.0,87.0,1.6,24.1,541.0,645.96,495.04
2018,3,29,15,45,825.0,79.5,1.55,23.4,503.5,599.32,461.97
2018,3,29,16,0,833.0,72.0,1.5,22.7,466.0,549.67,425.17
2018,3,29,16,15,805.0,69.5,1.4,22.05,415.0,484.65,374.86
2018,3,29,16,30,777.0,67.0,1.3,21.4,364.0,421.04,323.74
2018,3,29,16,45,734.0,62.0,1.2,20.7,309.5,350.89,265.9
2018,3,29,17,0,691.0,57.0,1.1,20.0,255.0,284.77,209.46
2018,3,29,17,15,625.5,51.5,1.05,19.1,202.5,216.83,151.44
2018,3,29,17,30,560.0,46.0,1.0,18.2,150.0,156.06,99.77
2018,3,29,17,45,446.5,37.5,1.0,17.3,103.5,94.8,52.56
2018,3,29,18,0,333.0,29.0,1.0,16.4,57.0,48.01,19.25
2018,3,29,18,15,187.0,17.5,1.0,16.1,31.0,15.92,0.0
2018,3,29,18,30,41.0,6.0,1.0,15.8,5.0,0.0,0.0
2018,3,29,18,45,20.5,3.0,1.0,15.45,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,5,45,14.0,3.5,1.15,12.1,3.5,0.0,0.0
2018,3,30,6,0,28.0,7.0,1.1,12.2,7.0,6.37,0.0
2018,3,30,6,15,80.5,22.0,1.05,12.95,29.0,20.14,0.0
2018,3,30,6,30,133.0,37.0,1.0,13.7,51.0,45.85,26.11
2018,3,30,6,45,181.0,55.0,0.9,14.45,85.5,80.08,53.36
2018,3,30,7,0,229.0,73.0,0.8,15.2,120.0,120.7,86.92
2018,3,30,7,15,295.5,87.0,0.8,15.7,166.0,172.84,130.36
2018,3,30,7,30,362.0,101.0,0.8,16.2,212.0,230.19,178.29
2018,3,30,7,45,416.0,112.0,0.8,16.65,262.0,287.41,225.87
2018,3,30,8,0,470.0,123.0,0.8,17.1,312.0,350.53,277.02
2018,3,30,8,15,408.0,155.5,0.75,17.75,335.0,380.24,300.32
2018,3,30,8,30,346.0,188.0,0.7,18.4,358.0,393.66,309.85
2018,3,30,8,45,430.0,186.0,0.65,19.05,418.5,474.22,369.99
2018,3,30,9,0,514.0,184.0,0.6,19.7,479.0,553.58,426.7
2018,3,30,9,15,520.0,198.0,0.65,20.25,515.5,599.11,457.64
2018,3,30,9,30,526.0,212.0,0.7,20.8,552.0,643.61,487.44
2018,3,30,9,45,510.5,233.0,0.7,21.4,578.0,676.62,507.52
2018,3,30,10,0,495.0,254.0,0.7,22.0,604.0,706.6,525.17
2018,3,30,10,15,507.0,261.5,0.7,22.35,633.5,744.11,548.77
2018,3,30,10,30,519.0,269.0,0.7,22.7,663.0,780.33,571.02
2018,3,30,10,45,498.5,288.0,0.7,23.05,675.5,796.3,578.95
2018,3,30,11,0,478.0,307.0,0.7,23.4,688.0,809.05,585.0
2018,3,30,11,15,459.0,322.0,0.7,23.6,693.5,816.07,587.86
2018,3,30,11,30,440.0,337.0,0.7,23.8,699.0,820.21,588.99
2018,3,30,11,45,512.0,311.0,0.7,24.0,736.0,871.25,622.74
2018,3,30,12,0,584.0,285.0,0.7,24.2,773.0,920.25,654.07
2018,3,30,12,15,624.5,266.5,0.75,24.35,788.0,946.54,671.31
2018,3,30,12,30,665.0,248.0,0.8,24.5,803.0,966.94,685.3
2018,3,30,12,45,781.5,190.0,0.8,24.6,835.5,1017.76,716.3
2018,3,30,13,0,898.0,132.0,0.8,24.7,868.0,1043.09,731.0
2018,3,30,13,15,876.5,137.5,0.8,24.7,843.5,1024.53,719.89
2018,3,30,13,30,855.0,143.0,0.8,24.7,819.0,991.74,700.78
2018,3,30,13,45,793.0,162.5,0.85,24.75,774.5,932.86,666.34
2018,3,30,14,0,731.0,182.0,0.9,24.8,730.0,880.09,635.37
2018,3,30,14,15,611.5,215.5,0.9,24.9,661.0,784.84,573.58
2018,3,30,14,30,492.0,249.0,0.9,25.0,592.0,690.49,509.73
2018,3,30,14,45,531.0,219.5,0.9,25.1,571.5,669.65,498.07
2018,3,30,15,0,570.0,190.0,0.9,25.2,551.0,643.68,481.74
2018,3,30,15,15,682.5,146.5,0.9,25.2,549.0,656.04,492.45
2018,3,30,15,30,795.0,103.0,0.9,25.2,547.0,647.47,487.74
2018,3,30,15,45,674.0,120.0,0.9,24.9,473.5,550.42,418.09
2018,3,30,16,0,553.0,137.0,0.9,24.6,400.0,456.85,349.73
2018,3,30,16,15,481.5,131.5,0.9,23.65,342.0,382.24,294.49
2018,3,30,16,30,410.0,126.0,0.9,22.7,284.0,314.77,242.72
2018,3,30,16,45,329.5,115.5,0.85,21.75,230.5,246.66,189.16
2018,3,30,17,0,249.0,105.0,0.8,20.8,177.0,183.43,138.76
2018,3,30,17,15,220.5,86.0,0.85,19.8,140.0,140.54,103.09
2018,3,30,17,30,192.0,67.0,0.9,18.8,103.0,101.28,70.22
2018,3,30,17,45,144.5,49.5,0.95,17.8,71.5,64.89,41.25
2018,3,30,18,0,97.0,32.0,1.0,16.8,40.0,34.82,17.02
2018,3,30,18,15,56.5,18.0,1.0,16.4,22.0,16.37,0.0
2018,3,30,18,30,16.0,4.0,1.0,16.0,4.0,0.0,0.0
2018,3,30,18,45,8.0,2.0,1.0,15.65,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,31,5,45,6.0,3.5,0.8,13.0,3.5,0.0,0.0
2018,3,31,6,0,12.0,7.0,0.8,13.1,7.0,6.37,0.0
2018,3,31,6,15,29.0,23.0,0.85,13.7,25.5,20.28,0.0
2018,3,31,6,30,46.0,39.0,0.9,14.3,44.0,39.47,24.51
2018,3,31,6,45,78.5,58.0,0.9,14.85,72.5,65.84,46.07
2018,3,31,7,0,111.0,77.0,0.9,15.4,101.0,96.65,71.6
2018,3,31,7,15,173.5,96.5,0.9,15.75,145.5,144.02,110.44
2018,3,31,7,30,236.0,116.0,0.9,16.1,190.0,196.86,154.1
2018,3,31,7,45,314.5,128.0,0.9,16.45,245.0,256.36,202.79
2018,3,31,8,0,393.0,140.0,0.9,16.8,300.0,331.92,263.5
2018,3,31,8,15,403.0,158.5,0.95,17.4,341.0,380.75,301.98
2018,3,31,8,30,413.0,177.0,1.0,18.0,382.0,429.95,339.62
2018,3,31,8,45,367.5,207.0,1.0,18.6,402.5,446.5,350.87
2018,3,31,9,0,322.0,237.0,1.0,19.2,423.0,466.45,363.93
2018,3,31,9,15,339.0,253.0,1.05,19.6,461.5,512.31,397.08
2018,3,31,9,30,356.0,269.0,1.1,20.0,500.0,558.78,429.77
2018,3,31,9,45,417.5,265.5,1.15,20.4,551.5,633.72,482.86
2018,3,31,10,0,479.0,262.0,1.2,20.8,603.0,700.96,529.3
2018,3,31,10,15,449.5,285.0,1.25,21.1,615.5,716.91,537.95
2018,3,31,10,30,420.0,308.0,1.3,21.4,628.0,729.12,544.47
2018,3,31,10,45,368.0,339.0,1.3,21.7,625.5,711.71,529.99
2018,3,31,11,0,316.0,370.0,1.3,22.0,623.0,704.01,522.12
2018,3,31,11,15,356.0,363.5,1.35,22.1,653.5,743.26,549.81
2018,3,31,11,30,396.0,357.0,1.4,22.2,684.0,782.04,576.5
2018,3,31,11,45,403.0,357.0,1.5,22.25,692.5,793.56,584.67
2018,3,31,12,0,410.0,357.0,1.6,22.3,701.0,817.77,601.31
2018,3,31,12,15,339.5,380.5,1.65,22.25,665.0,757.5,559.45
2018,3,31,12,30,269.0,404.0,1.7,22.2,629.0,710.15,526.21
2018,3,31,12,45,285.0,394.0,1.75,22.1,630.5,712.98,529.89
2018,3,31,13,0,301.0,384.0,1.8,22.0,632.0,714.03,531.96
2018,3,31,13,15,382.0,347.0,1.8,21.8,655.0,747.76,558.43
2018,3,31,13,30,463.0,310.0,1.8,21.6,678.0,791.93,591.16
2018,3,31,13,45,447.0,305.5,1.8,21.4,652.0,759.24,569.12
2018,3,31,14,0,431.0,301.0,1.8,21.2,626.0,725.35,546.78
2018,3,31,14,15,509.5,257.0,1.8,20.85,625.5,732.85,555.91
2018,3,31,14,30,588.0,213.0,1.8,20.5,625.0,737.39,562.36
2018,3,31,14,45,627.0,186.0,1.8,20.2,604.0,716.07,549.54
2018,3,31,15,0,666.0,159.0,1.8,19.9,583.0,688.92,532.45
2018,3,31,15,15,646.0,152.0,1.8,19.9,540.0,634.74,493.71
2018,3,31,15,30,626.0,145.0,1.8,19.9,497.0,580.45,454.14
2018,3,31,15,45,675.5,121.0,1.75,19.05,470.5,551.27,434.01
2018,3,31,16,0,725.0,97.0,1.7,18.2,444.0,514.84,406.86
2018,3,31,16,15,601.0,107.0,1.65,17.6,373.0,420.48,333.09
2018,3,31,16,30,477.0,117.0,1.6,17.0,302.0,334.33,264.46
2018,3,31,16,45,422.0,104.0,1.55,16.45,250.0,269.56,211.06
2018,3,31,17,0,367.0,91.0,1.5,15.9,198.0,210.97,161.6
2018,3,31,17,15,362.0,74.5,1.4,15.15,162.0,168.14,123.19
2018,3,31,17,30,357.0,58.0,1.3,14.4,126.0,125.78,84.99
2018,3,31,17,45,281.0,45.0,1.25,13.65,88.0,78.62,47.5
2018,3,31,18,0,205.0,32.0,1.2,12.9,50.0,41.3,19.62
2018,3,31,18,15,114.5,18.5,1.2,12.55,27.5,16.83,0.0
2018,3,31,18,30,24.0,5.0,1.2,12.2,5.0,0.0,0.0
2018,3,31,18,45,12.0,2.5,1.2,11.9,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,1,5,45,17.5,4.0,1.25,10.8,4.5,0.0,0.0
2018,4,1,6,0,35.0,8.0,1.3,11.1,9.0,7.28,0.0
2018,4,1,6,15,172.5,24.5,1.4,11.5,43.0,24.5,3.87
2018,4,1,6,30,310.0,41.0,1.5,11.9,77.0,66.2,36.55
2018,4,1,6,45,407.5,51.5,1.6,12.3,124.5,115.44,73.65
2018,4,1,7,0,505.0,62.0,1.7,12.7,172.0,175.83,123.45
2018,4,1,7,15,568.0,69.5,1.65,13.1,224.5,235.8,176.14
2018,4,1,7,30,631.0,77.0,1.6,13.5,277.0,303.05,234.88
2018,4,1,7,45,674.5,82.5,1.55,13.9,330.5,367.25,290.38
2018,4,1,8,0,718.0,88.0,1.5,14.3,384.0,435.5,347.24
2018,4,1,8,15,749.5,92.0,1.5,14.85,435.5,499.53,398.82
2018,4,1,8,30,781.0,96.0,1.5,15.4,487.0,564.59,449.21
2018,4,1,8,45,804.5,98.5,1.45,16.0,535.0,625.02,493.84
2018,4,1,9,0,828.0,101.0,1.4,16.6,583.0,685.6,536.8
2018,4,1,9,15,846.0,103.0,1.45,17.05,627.0,741.41,575.31
2018,4,1,9,30,864.0,105.0,1.5,17.5,671.0,796.14,611.11
2018,4,1,9,45,878.5,106.0,1.5,18.0,709.0,839.02,637.46
2018,4,1,10,0,893.0,107.0,1.5,18.5,747.0,885.76,666.11
2018,4,1,10,15,902.0,108.5,1.55,18.8,778.0,925.89,691.03
2018,4,1,10,30,911.0,110.0,1.6,19.1,809.0,963.14,713.93
2018,4,1,10,45,917.0,111.5,1.7,19.4,832.5,994.47,733.58
2018,4,1,11,0,923.0,113.0,1.8,19.7,856.0,1022.37,751.05
2018,4,1,11,15,927.0,113.5,1.9,19.8,871.5,1043.65,764.9
2018,4,1,11,30,931.0,114.0,2.0,19.9,887.0,1061.16,776.48
2018,4,1,11,45,933.0,114.0,2.05,20.0,894.5,1072.23,783.42
2018,4,1,12,0,935.0,114.0,2.1,20.1,902.0,1079.32,788.01
2018,4,1,12,15,935.0,114.0,2.2,20.05,901.0,1080.35,790.03
2018,4,1,12,30,935.0,114.0,2.3,20.0,900.0,1077.34,789.62
2018,4,1,12,45,933.0,113.5,2.4,20.0,891.0,1067.75,784.96
2018,4,1,13,0,931.0,113.0,2.5,20.0,882.0,1054.2,777.83
2018,4,1,13,15,927.5,112.0,2.55,19.8,865.0,1034.75,766.96
2018,4,1,13,30,924.0,111.0,2.6,19.6,848.0,1011.55,753.68
2018,4,1,13,45,918.0,109.5,2.65,19.45,823.0,981.86,735.92
2018,4,1,14,0,912.0,108.0,2.7,19.3,798.0,948.81,715.82
2018,4,1,14,15,902.5,107.0,2.75,19.05,766.0,910.05,691.92
2018,4,1,14,30,893.0,106.0,2.8,18.8,734.0,868.53,665.85
2018,4,1,14,45,880.0,103.5,2.85,18.55,694.5,820.11,634.55
2018,4,1,15,0,867.0,101.0,2.9,18.3,655.0,775.12,605.2
2018,4,1,15,15,849.5,98.5,2.9,18.3,610.5,719.13,566.48
2018,4,1,15,30,832.0,96.0,2.9,18.3,566.0,662.15,524.23
2018,4,1,15,45,808.5,93.0,2.95,17.55,517.0,600.34,478.64
2018,4,1,16,0,785.0,90.0,3.0,16.8,468.0,538.83,431.49
2018,4,1,16,15,752.5,85.5,2.95,16.3,415.5,471.98,377.7
2018,4,1,16,30,720.0,81.0,2.9,15.8,363.0,407.34,323.78
2018,4,1,16,45,673.0,76.0,2.85,15.3,309.5,338.9,265.22
2018,4,1,17,0,626.0,71.0,2.8,14.8,256.0,275.07,209.01
2018,4,1,17,15,537.0,65.0,2.65,14.2,201.0,204.7,148.22
2018,4,1,17,30,448.0,59.0,2.5,13.6,146.0,145.03,97.62
2018,4,1,17,45,352.0,47.5,2.3,13.05,103.0,90.56,54.54
2018,4,1,18,0,256.0,36.0,2.1,12.5,60.0,47.24,23.22
2018,4,1,18,15,140.5,20.5,2.05,12.25,32.5,18.65,0.0
2018,4,1,18,30,25.0,5.0,2.0,12.0,5.0,4.55,0.0
2018,4,1,18,45,12.5,2.5,1.95,11.75,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,2,5,45,4.5,5.0,2.1,11.3,5.0,0.0,0.0
2018,4,2,6,0,9.0,10.0,2.2,11.5,10.0,9.1,0.0
2018,4,2,6,15,57.5,26.5,2.3,11.8,33.0,24.04,7.13
2018,4,2,6,30,106.0,43.0,2.4,12.1,56.0,49.11,30.69
2018,4,2,6,45,148.0,62.0,2.55,12.4,89.5,81.81,57.08
2018,4,2,7,0,190.0,81.0,2.7,12.7,123.0,120.14,89.38
2018,4,2,7,15,240.0,98.5,2.7,12.95,166.0,164.75,127.56
2018,4,2,7,30,290.0,116.0,2.7,13.2,209.0,215.59,171.28
2018,4,2,7,45,347.0,128.5,2.7,13.45,259.0,276.22,222.72
2018,4,2,8,0,404.0,141.0,2.7,13.7,309.0,338.38,274.71
2018,4,2,8,15,459.0,149.0,2.7,14.1,363.0,400.97,325.97
2018,4,2,8,30,514.0,157.0,2.7,14.5,417.0,468.73,380.09
2018,4,2,8,45,438.0,195.5,2.65,14.9,431.5,488.91,394.34
2018,4,2,9,0,362.0,234.0,2.6,15.3,446.0,490.33,393.52
2018,4,2,9,15,285.0,267.0,2.55,15.7,441.5,486.86,388.29
2018,4,2,9,30,208.0,300.0,2.5,16.1,437.0,464.12,368.1
2018,4,2,9,45,251.5,307.5,2.5,16.45,482.5,529.32,417.25
2018,4,2,10,0,295.0,315.0,2.5,16.8,528.0,585.42,458.39
2018,4,2,10,15,491.0,258.5,2.5,17.0,630.0,726.06,564.33
2018,4,2,10,30,687.0,202.0,2.5,17.2,732.0,869.65,667.25
2018,4,2,10,45,803.0,153.0,2.45,17.45,790.0,940.71,712.67
2018,4,2,11,0,919.0,104.0,2.4,17.7,848.0,1008.69,755.61
2018,4,2,11,15,922.5,105.0,2.4,17.85,863.5,1029.85,767.83
2018,4,2,11,30,926.0,106.0,2.4,18.0,879.0,1047.24,778.11
2018,4,2,11,45,927.0,107.5,2.4,18.1,886.5,1058.79,784.84
2018,4,2,12,0,928.0,109.0,2.4,18.2,894.0,1066.36,789.17
2018,4,2,12,15,927.5,108.5,2.4,18.3,892.5,1066.26,788.69
2018,4,2,12,30,927.0,108.0,2.4,18.4,891.0,1062.15,785.82
2018,4,2,12,45,925.0,108.0,2.4,18.45,882.5,1053.08,780.07
2018,4,2,13,0,923.0,108.0,2.4,18.5,874.0,1040.1,771.93
2018,4,2,13,15,918.5,108.0,2.4,18.45,857.0,1020.82,760.1
2018,4,2,13,30,914.0,108.0,2.4,18.4,840.0,997.87,745.96
2018,4,2,13,45,906.0,107.5,2.4,18.4,814.5,967.58,726.83
2018,4,2,14,0,898.0,107.0,2.4,18.4,789.0,934.09,705.55
2018,4,2,14,15,886.5,106.5,2.4,18.25,756.5,894.54,680.43
2018,4,2,14,30,875.0,106.0,2.4,18.1,724.0,852.42,653.34
2018,4,2,14,45,860.0,105.5,2.4,18.0,685.5,811.34,626.57
2018,4,2,15,0,845.0,105.0,2.4,17.9,647.0,761.72,593.37
2018,4,2,15,15,828.0,102.0,2.4,17.9,603.0,706.51,555.16
2018,4,2,15,30,811.0,99.0,2.4,17.9,559.0,650.34,513.74
2018,4,2,15,45,787.5,95.5,2.35,17.4,510.5,589.07,467.93
2018,4,2,16,0,764.0,92.0,2.3,16.9,462.0,528.17,420.86
2018,4,2,16,15,729.5,88.0,2.3,16.45,410.0,462.37,368.38
2018,4,2,16,30,695.0,84.0,2.3,16.0,358.0,398.42,315.5
2018,4,2,16,45,644.0,78.0,2.25,15.55,303.5,328.98,256.64
2018,4,2,17,0,593.0,72.0,2.2,15.1,249.0,264.73,200.64
2018,4,2,17,15,511.0,66.0,2.15,14.4,197.0,198.3,143.49
2018,4,2,17,30,429.0,60.0,2.1,13.7,145.0,141.7,95.58
2018,4,2,17,45,334.0,48.5,2.05,13.0,102.5,87.1,52.57
2018,4,2,18,0,239.0,37.0,2.0,12.3,60.0,46.67,23.78
2018,4,2,18,15,131.5,21.5,1.95,11.95,33.0,17.08,0.0
2018,4,2,18,30,24.0,6.0,1.9,11.6,6.0,5.46,0.0
2018,4,2,18,45,12.0,3.0,1.9,11.2,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,5,45,26.0,7.0,1.1,9.2,7.5,0.0,0.0
2018,4,3,6,0,52.0,14.0,1.1,9.6,15.0,12.73,0.0
2018,4,3,6,15,168.0,30.0,1.2,10.1,48.5,29.66,11.09
2018,4,3,6,30,284.0,46.0,1.3,10.6,82.0,69.0,40.43
2018,4,3,6,45,395.0,57.0,1.35,11.1,132.5,119.55,78.26
2018,4,3,7,0,506.0,68.0,1.4,11.6,183.0,182.85,130.0
2018,4,3,7,15,572.5,74.5,1.4,12.1,236.5,243.11,182.74
2018,4,3,7,30,639.0,81.0,1.4,12.6,290.0,311.03,241.78
2018,4,3,7,45,686.5,85.0,1.35,13.1,344.0,375.91,297.47
2018,4,3,8,0,734.0,89.0,1.3,13.6,398.0,445.21,354.77
2018,4,3,8,15,764.5,92.5,1.3,14.2,450.0,508.56,405.5
2018,4,3,8,30,795.0,96.0,1.3,14.8,502.0,573.87,455.69
2018,4,3,8,45,818.5,99.0,1.3,15.35,551.0,635.45,501.26
2018,4,3,9,0,842.0,102.0,1.3,15.9,600.0,697.14,545.25
2018,4,3,9,15,856.5,105.0,1.3,16.4,643.0,752.0,582.18
2018,4,3,9,30,871.0,108.0,1.3,16.9,686.0,805.44,616.18
