Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,9,45,881.5,110.5,1.3,17.35,723.0,853.36,645.83
2018,4,3,10,0,892.0,113.0,1.3,17.8,760.0,891.6,668.56
2018,4,3,10,15,900.5,115.0,1.3,18.15,791.0,931.62,692.53
2018,4,3,10,30,909.0,117.0,1.3,18.5,822.0,968.73,714.27
2018,4,3,10,45,913.5,118.5,1.3,18.9,844.0,998.42,730.93
2018,4,3,11,0,918.0,120.0,1.3,19.3,866.0,1024.61,745.36
2018,4,3,11,15,922.0,120.0,1.3,19.55,881.0,1045.1,756.62
2018,4,3,11,30,926.0,120.0,1.3,19.8,896.0,1061.83,765.64
2018,4,3,11,45,929.0,119.5,1.25,20.1,903.5,1073.17,770.32
2018,4,3,12,0,932.0,119.0,1.2,20.4,911.0,1080.55,772.68
2018,4,3,12,15,925.5,122.0,1.25,20.5,907.5,1078.01,771.67
2018,4,3,12,30,919.0,125.0,1.3,20.6,904.0,1071.46,768.43
2018,4,3,12,45,907.5,129.0,1.3,20.75,891.5,1057.04,759.36
2018,4,3,13,0,896.0,133.0,1.3,20.9,879.0,1038.92,748.2
2018,4,3,13,15,887.0,133.5,1.35,20.8,859.5,1016.1,735.78
2018,4,3,13,30,878.0,134.0,1.4,20.7,840.0,1000.18,727.75
2018,4,3,13,45,876.5,130.0,1.45,20.65,816.5,972.37,711.86
2018,4,3,14,0,875.0,126.0,1.5,20.6,793.0,941.08,693.72
2018,4,3,14,15,863.5,124.0,1.55,20.4,759.5,899.9,669.27
2018,4,3,14,30,852.0,122.0,1.6,20.2,726.0,856.22,642.84
2018,4,3,14,45,824.5,122.5,1.65,20.0,681.5,800.22,607.49
2018,4,3,15,0,797.0,123.0,1.7,19.8,637.0,743.51,570.95
2018,4,3,15,15,789.5,117.0,1.7,19.8,597.0,693.92,536.81
2018,4,3,15,30,782.0,111.0,1.7,19.8,557.0,642.62,499.88
2018,4,3,15,45,757.0,107.5,1.8,19.0,509.0,582.99,457.48
2018,4,3,16,0,732.0,104.0,1.9,18.2,461.0,522.55,412.62
2018,4,3,16,15,696.5,99.5,1.9,17.6,409.0,456.86,361.16
2018,4,3,16,30,661.0,95.0,1.9,17.0,357.0,393.71,309.78
2018,4,3,16,45,613.0,88.0,1.85,16.4,304.0,326.32,253.38
2018,4,3,17,0,565.0,81.0,1.8,15.8,251.0,263.82,199.54
2018,4,3,17,15,496.0,72.5,1.75,15.0,200.5,199.92,144.72
2018,4,3,17,30,427.0,64.0,1.7,14.2,150.0,144.32,97.56
2018,4,3,17,45,323.5,51.5,1.6,13.45,105.5,87.97,53.72
2018,4,3,18,0,220.0,39.0,1.5,12.7,61.0,46.9,24.89
2018,4,3,18,15,120.0,22.5,1.45,12.3,33.5,17.85,0.0
2018,4,3,18,30,20.0,6.0,1.4,11.9,6.0,5.46,0.0
2018,4,3,18,45,10.0,3.0,1.35,11.5,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,5,45,27.5,6.5,1.15,10.05,7.5,0.0,0.0
2018,4,4,6,0,55.0,13.0,1.2,10.3,15.0,11.82,0.0
2018,4,4,6,15,54.5,24.5,1.3,10.8,29.0,22.81,9.33
2018,4,4,6,30,54.0,36.0,1.4,11.3,43.0,37.67,23.69
2018,4,4,6,45,43.0,56.5,1.5,11.75,63.5,57.5,41.53
2018,4,4,7,0,32.0,77.0,1.6,12.2,84.0,76.89,59.13
2018,4,4,7,15,151.5,95.0,1.6,12.6,143.5,133.09,103.74
2018,4,4,7,30,271.0,113.0,1.6,13.0,203.0,206.25,163.73
2018,4,4,7,45,465.0,109.0,1.6,13.45,294.5,305.76,244.59
2018,4,4,8,0,659.0,105.0,1.6,13.9,386.0,426.87,341.8
2018,4,4,8,15,638.0,122.5,1.55,14.35,422.0,473.66,379.33
2018,4,4,8,30,617.0,140.0,1.5,14.8,458.0,516.67,412.6
2018,4,4,8,45,649.5,145.5,1.45,15.25,507.5,578.01,458.56
2018,4,4,9,0,682.0,151.0,1.4,15.7,557.0,640.83,503.85
2018,4,4,9,15,756.5,136.0,1.4,16.0,616.5,714.13,556.74
2018,4,4,9,30,831.0,121.0,1.4,16.3,676.0,788.49,607.22
2018,4,4,9,45,737.0,162.0,1.35,16.65,674.0,793.57,607.23
2018,4,4,10,0,643.0,203.0,1.3,17.0,672.0,784.93,597.74
2018,4,4,10,15,538.0,255.5,1.3,17.15,658.5,764.08,579.96
2018,4,4,10,30,433.0,308.0,1.3,17.3,645.0,739.42,559.32
2018,4,4,10,45,596.0,250.0,1.3,17.45,728.5,851.07,638.98
2018,4,4,11,0,759.0,192.0,1.3,17.6,812.0,963.96,712.92
2018,4,4,11,15,679.5,234.0,1.25,17.7,796.5,944.15,696.9
2018,4,4,11,30,600.0,276.0,1.2,17.8,781.0,916.8,675.91
2018,4,4,11,45,660.5,248.0,1.15,17.9,808.0,956.63,702.52
2018,4,4,12,0,721.0,220.0,1.1,18.0,835.0,992.92,724.14
2018,4,4,12,15,660.5,245.5,1.15,18.1,808.5,958.54,702.12
2018,4,4,12,30,600.0,271.0,1.2,18.2,782.0,920.22,676.81
2018,4,4,12,45,412.5,336.0,1.2,18.35,685.5,790.8,586.61
2018,4,4,13,0,225.0,401.0,1.2,18.5,589.0,637.09,477.64
2018,4,4,13,15,243.0,389.5,1.3,18.55,589.0,653.81,492.23
2018,4,4,13,30,261.0,378.0,1.4,18.6,589.0,652.57,492.89
2018,4,4,13,45,287.0,361.0,1.5,18.65,586.5,650.97,493.78
2018,4,4,14,0,313.0,344.0,1.6,18.7,584.0,646.8,492.81
2018,4,4,14,15,325.5,326.0,1.65,18.55,566.5,627.08,480.5
2018,4,4,14,30,338.0,308.0,1.7,18.4,549.0,605.33,466.68
2018,4,4,14,45,284.5,298.5,1.75,18.2,494.0,537.95,417.97
2018,4,4,15,0,231.0,289.0,1.8,18.0,439.0,463.04,362.98
2018,4,4,15,15,193.0,269.0,1.8,18.0,388.5,404.15,318.77
2018,4,4,15,30,155.0,249.0,1.8,18.0,338.0,348.46,276.11
2018,4,4,15,45,183.5,227.5,1.7,17.4,324.0,334.93,267.0
2018,4,4,16,0,212.0,206.0,1.6,16.8,310.0,318.1,254.52
2018,4,4,16,15,162.0,185.0,1.5,16.3,259.5,259.67,208.04
2018,4,4,16,30,112.0,164.0,1.4,15.8,209.0,206.88,165.67
2018,4,4,16,45,80.5,129.5,1.35,15.35,159.5,149.64,119.05
2018,4,4,17,0,49.0,95.0,1.3,14.9,110.0,102.01,79.78
2018,4,4,17,15,24.5,65.5,1.2,14.35,73.0,65.33,49.3
2018,4,4,17,30,0.0,36.0,1.1,13.8,36.0,31.73,21.46
2018,4,4,17,45,0.0,26.5,1.0,13.25,26.5,23.34,14.04
2018,4,4,18,0,0.0,17.0,0.9,12.7,17.0,14.95,6.28
2018,4,4,18,15,3.5,10.5,0.9,12.5,10.5,9.41,0.0
2018,4,4,18,30,7.0,4.0,0.9,12.3,4.0,3.64,0.0
2018,4,4,18,45,3.5,2.0,0.9,12.15,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,5,45,2.5,2.0,1.1,10.35,2.0,0.0,0.0
2018,4,5,6,0,5.0,4.0,1.1,10.7,4.0,3.64,0.0
2018,4,5,6,15,2.5,5.0,1.1,11.2,5.0,4.54,0.0
2018,4,5,6,30,0.0,6.0,1.1,11.7,6.0,5.26,0.0
2018,4,5,6,45,0.0,8.0,1.15,12.15,8.0,7.02,0.37
2018,4,5,7,0,0.0,10.0,1.2,12.6,10.0,8.78,1.95
2018,4,5,7,15,2.5,31.5,1.15,12.75,32.5,28.46,18.95
2018,4,5,7,30,5.0,53.0,1.1,12.9,55.0,48.53,36.18
2018,4,5,7,45,19.0,101.5,1.05,13.1,109.5,100.81,80.38
2018,4,5,8,0,33.0,150.0,1.0,13.3,164.0,154.94,125.15
2018,4,5,8,15,105.0,185.0,0.95,13.8,238.0,235.7,190.67
2018,4,5,8,30,177.0,220.0,0.9,14.3,312.0,319.24,256.57
2018,4,5,8,45,220.5,239.5,0.9,14.85,364.5,376.8,300.5
2018,4,5,9,0,264.0,259.0,0.9,15.4,417.0,448.1,353.74
2018,4,5,9,15,357.5,248.0,0.9,15.95,478.5,519.59,406.99
2018,4,5,9,30,451.0,237.0,0.9,16.5,540.0,610.33,472.39
2018,4,5,9,45,384.0,274.5,0.95,17.0,542.0,602.13,463.19
2018,4,5,10,0,317.0,312.0,1.0,17.5,544.0,599.75,458.72
2018,4,5,10,15,239.5,321.0,0.95,17.7,500.5,552.55,422.12
2018,4,5,10,30,162.0,330.0,0.9,17.9,457.0,485.13,371.1
2018,4,5,10,45,86.0,268.5,0.85,18.05,336.0,354.3,273.24
2018,4,5,11,0,10.0,207.0,0.8,18.2,215.0,197.82,152.15
2018,4,5,11,15,16.0,257.0,0.95,18.2,270.5,251.53,194.5
2018,4,5,11,30,22.0,307.0,1.1,18.2,326.0,306.16,236.03
2018,4,5,11,45,22.0,308.5,1.2,18.15,327.5,307.84,237.15
2018,4,5,12,0,22.0,310.0,1.3,18.1,329.0,309.42,238.53
2018,4,5,12,15,22.5,310.0,1.4,17.85,329.5,309.95,239.35
2018,4,5,12,30,23.0,310.0,1.5,17.6,330.0,310.36,240.12
2018,4,5,12,45,27.5,323.5,1.6,17.4,347.0,343.79,265.99
2018,4,5,13,0,32.0,337.0,1.7,17.2,364.0,361.74,280.01
2018,4,5,13,15,32.5,333.0,1.7,17.05,360.0,357.31,276.96
2018,4,5,13,30,33.0,329.0,1.7,16.9,356.0,352.71,273.92
2018,4,5,13,45,29.0,310.5,1.7,16.75,333.5,328.78,256.1
2018,4,5,14,0,25.0,292.0,1.7,16.6,311.0,292.08,228.44
2018,4,5,14,15,31.0,290.0,1.65,16.4,312.5,307.15,240.86
2018,4,5,14,30,37.0,288.0,1.6,16.2,314.0,308.73,242.7
2018,4,5,14,45,25.5,255.5,1.55,16.0,273.0,254.65,200.88
2018,4,5,15,0,14.0,223.0,1.5,15.8,232.0,213.85,169.09
2018,4,5,15,15,22.0,221.5,1.5,15.8,234.5,217.53,172.79
2018,4,5,15,30,30.0,220.0,1.5,15.8,237.0,228.13,181.79
2018,4,5,15,45,32.5,204.5,1.35,15.3,221.5,212.54,169.96
2018,4,5,16,0,35.0,189.0,1.2,14.8,206.0,196.72,157.85
2018,4,5,16,15,29.5,166.5,1.1,14.55,180.0,169.88,136.41
2018,4,5,16,30,24.0,144.0,1.0,14.3,154.0,140.02,112.2
2018,4,5,16,45,38.5,128.0,0.95,14.1,141.0,132.3,105.81
2018,4,5,17,0,53.0,112.0,0.9,13.9,128.0,119.0,94.16
2018,4,5,17,15,61.5,94.5,0.8,13.7,109.5,101.03,78.2
2018,4,5,17,30,70.0,77.0,0.7,13.5,91.0,83.75,62.44
2018,4,5,17,45,47.5,56.5,0.65,13.3,65.0,55.7,39.08
2018,4,5,18,0,25.0,36.0,0.6,13.1,39.0,32.71,19.85
2018,4,5,18,15,17.0,21.0,0.6,13.05,22.5,17.85,0.0
2018,4,5,18,30,9.0,6.0,0.6,13.0,6.0,5.46,0.0
2018,4,5,18,45,4.5,3.0,0.55,12.9,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,6,5,45,4.0,1.5,1.6,12.9,1.5,0.0,0.0
2018,4,6,6,0,8.0,3.0,1.7,13.0,3.0,2.73,0.0
2018,4,6,6,15,4.0,7.5,1.75,13.1,7.5,6.83,0.0
2018,4,6,6,30,0.0,12.0,1.8,13.2,12.0,10.53,3.18
2018,4,6,6,45,0.0,15.5,1.9,13.3,15.5,13.62,5.99
2018,4,6,7,0,0.0,19.0,2.0,13.4,19.0,16.7,8.75
2018,4,6,7,15,0.0,19.0,2.1,13.6,19.0,16.71,8.78
2018,4,6,7,30,0.0,19.0,2.2,13.8,19.0,16.71,8.77
2018,4,6,7,45,0.0,33.5,2.3,14.0,33.5,29.52,19.73
2018,4,6,8,0,0.0,48.0,2.4,14.2,48.0,42.37,30.59
2018,4,6,8,15,5.5,84.0,2.45,14.5,87.0,77.27,59.95
2018,4,6,8,30,11.0,120.0,2.5,14.8,126.0,113.52,89.97
2018,4,6,8,45,6.0,108.5,2.55,15.1,112.0,100.36,78.59
2018,4,6,9,0,1.0,97.0,2.6,15.4,98.0,86.76,66.93
2018,4,6,9,15,0.5,113.5,2.65,15.75,114.0,101.46,78.75
2018,4,6,9,30,0.0,130.0,2.7,16.1,130.0,116.21,90.47
2018,4,6,9,45,6.5,171.5,2.75,16.45,176.5,159.94,125.76
2018,4,6,10,0,13.0,213.0,2.8,16.8,223.0,204.74,161.3
2018,4,6,10,15,12.0,226.0,2.75,16.95,235.5,216.63,170.18
2018,4,6,10,30,11.0,239.0,2.7,17.1,248.0,228.46,179.06
2018,4,6,10,45,11.5,244.0,2.7,17.25,253.5,234.01,183.1
2018,4,6,11,0,12.0,249.0,2.7,17.4,259.0,239.56,187.16
2018,4,6,11,15,10.0,226.0,2.65,17.35,234.5,215.94,168.46
2018,4,6,11,30,8.0,203.0,2.6,17.3,210.0,192.4,149.84
2018,4,6,11,45,12.0,241.5,2.6,17.25,252.0,233.0,181.9
2018,4,6,12,0,16.0,280.0,2.6,17.2,294.0,274.05,213.84
2018,4,6,12,15,15.5,273.5,2.6,17.25,287.0,267.29,208.41
2018,4,6,12,30,15.0,267.0,2.6,17.3,280.0,260.46,203.12
2018,4,6,12,45,15.5,259.0,2.6,17.3,272.0,253.14,197.55
2018,4,6,13,0,16.0,251.0,2.6,17.3,264.0,245.74,191.95
2018,4,6,13,15,24.0,268.0,2.55,17.3,287.5,281.99,220.56
2018,4,6,13,30,32.0,285.0,2.5,17.3,311.0,306.12,239.5
2018,4,6,13,45,28.0,264.0,2.5,17.3,286.5,280.02,219.37
2018,4,6,14,0,24.0,243.0,2.5,17.3,262.0,254.19,199.49
2018,4,6,14,15,25.5,239.0,2.45,17.25,258.0,250.42,196.97
2018,4,6,14,30,27.0,235.0,2.4,17.2,254.0,246.47,194.25
2018,4,6,14,45,28.0,231.0,2.4,17.15,250.0,241.94,191.1
2018,4,6,15,0,29.0,227.0,2.4,17.1,246.0,237.26,187.85
2018,4,6,15,15,34.0,214.5,2.4,17.1,235.5,226.79,180.1
2018,4,6,15,30,39.0,202.0,2.4,17.1,225.0,215.83,171.89
2018,4,6,15,45,39.5,188.0,2.3,16.9,209.5,200.17,159.77
2018,4,6,16,0,40.0,174.0,2.2,16.7,194.0,184.46,147.48
2018,4,6,16,15,77.0,157.0,2.1,16.6,190.0,183.66,147.26
2018,4,6,16,30,114.0,140.0,2.0,16.5,186.0,183.52,146.83
2018,4,6,16,45,78.0,114.5,1.9,16.4,144.0,137.91,109.14
2018,4,6,17,0,42.0,89.0,1.8,16.3,102.0,93.92,72.82
2018,4,6,17,15,41.5,81.5,1.7,16.15,92.5,83.95,64.04
2018,4,6,17,30,41.0,74.0,1.6,16.0,83.0,73.86,54.91
2018,4,6,17,45,28.0,54.0,1.5,15.9,59.5,51.14,35.79
2018,4,6,18,0,15.0,34.0,1.4,15.8,36.0,30.54,18.31
2018,4,6,18,15,13.0,20.0,1.4,15.75,21.0,17.21,0.0
2018,4,6,18,30,11.0,6.0,1.4,15.7,6.0,5.46,0.0
2018,4,6,18,45,5.5,3.0,1.4,15.65,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,1.95,14.35,2.0,1.82,0.0
2018,4,7,6,0,0.0,4.0,1.9,14.3,4.0,3.51,0.0
2018,4,7,6,15,0.0,8.5,1.9,14.35,8.5,7.46,0.09
2018,4,7,6,30,0.0,13.0,1.9,14.4,13.0,11.41,3.9
2018,4,7,6,45,0.0,17.5,1.9,14.5,17.5,15.38,7.46
2018,4,7,7,0,0.0,22.0,1.9,14.6,22.0,19.35,10.96
2018,4,7,7,15,8.5,45.5,1.95,14.8,48.5,42.59,30.67
2018,4,7,7,30,17.0,69.0,2.0,15.0,75.0,68.51,52.59
2018,4,7,7,45,65.0,122.5,2.05,15.2,150.5,139.46,111.63
2018,4,7,8,0,113.0,176.0,2.1,15.4,226.0,223.21,180.2
2018,4,7,8,15,94.0,192.0,2.15,15.65,237.0,229.76,185.16
2018,4,7,8,30,75.0,208.0,2.2,15.9,248.0,239.74,192.68
2018,4,7,8,45,155.0,219.0,2.2,16.15,310.5,314.08,252.63
2018,4,7,9,0,235.0,230.0,2.2,16.4,373.0,398.15,318.81
2018,4,7,9,15,278.5,258.5,2.2,16.6,439.5,471.83,374.74
2018,4,7,9,30,322.0,287.0,2.2,16.8,506.0,548.82,431.83
2018,4,7,9,45,338.0,300.0,2.2,17.0,540.5,590.13,461.2
2018,4,7,10,0,354.0,313.0,2.2,17.2,575.0,631.51,490.4
2018,4,7,10,15,399.0,311.5,2.2,17.35,618.0,683.4,527.7
2018,4,7,10,30,444.0,310.0,2.2,17.5,661.0,750.08,574.43
2018,4,7,10,45,539.5,282.0,2.2,17.65,720.5,825.26,627.87
2018,4,7,11,0,635.0,254.0,2.2,17.8,780.0,906.04,683.76
2018,4,7,11,15,689.5,232.0,2.25,17.85,812.0,950.19,713.62
2018,4,7,11,30,744.0,210.0,2.3,17.9,844.0,991.92,740.93
2018,4,7,11,45,572.5,288.0,2.35,17.95,778.0,902.75,678.24
2018,4,7,12,0,401.0,366.0,2.4,18.0,712.0,798.32,602.93
2018,4,7,12,15,432.5,353.5,2.45,18.0,726.5,831.99,628.06
2018,4,7,12,30,464.0,341.0,2.5,18.0,741.0,849.14,640.92
2018,4,7,12,45,468.5,335.5,2.55,17.95,735.5,843.58,637.83
2018,4,7,13,0,473.0,330.0,2.6,17.9,730.0,835.57,633.3
2018,4,7,13,15,503.5,308.5,2.6,17.8,726.5,834.11,634.03
2018,4,7,13,30,534.0,287.0,2.6,17.7,723.0,829.09,632.28
2018,4,7,13,45,501.0,287.5,2.65,17.6,687.0,784.03,601.23
2018,4,7,14,0,468.0,288.0,2.7,17.5,651.0,738.46,569.69
2018,4,7,14,15,579.5,238.0,2.7,17.3,668.5,766.59,594.05
2018,4,7,14,30,691.0,188.0,2.7,17.1,686.0,790.43,614.32
2018,4,7,14,45,734.0,166.0,2.7,16.9,670.0,772.44,603.1
2018,4,7,15,0,777.0,144.0,2.7,16.7,654.0,748.18,587.33
2018,4,7,15,15,757.0,140.0,2.7,16.7,609.5,692.23,546.47
2018,4,7,15,30,737.0,136.0,2.7,16.7,565.0,635.83,504.49
2018,4,7,15,45,714.0,130.0,2.65,16.2,517.0,575.49,459.09
2018,4,7,16,0,691.0,124.0,2.6,15.7,469.0,515.71,412.65
2018,4,7,16,15,658.0,118.0,2.55,15.35,418.0,451.93,361.34
2018,4,7,16,30,625.0,112.0,2.5,15.0,367.0,390.51,310.3
2018,4,7,16,45,575.0,104.5,2.45,14.7,314.0,324.11,254.0
2018,4,7,17,0,525.0,97.0,2.4,14.4,261.0,260.11,198.63
2018,4,7,17,15,454.5,87.0,2.2,13.95,209.5,197.59,144.81
2018,4,7,17,30,384.0,77.0,2.0,13.5,158.0,143.56,99.14
2018,4,7,17,45,285.0,61.5,1.8,13.0,112.5,90.09,57.65
2018,4,7,18,0,186.0,46.0,1.6,12.5,67.0,49.42,29.16
2018,4,7,18,15,102.0,27.5,1.55,12.2,38.0,21.98,0.74
2018,4,7,18,30,18.0,9.0,1.5,11.9,9.0,8.19,0.0
2018,4,7,18,45,9.0,4.5,1.45,11.6,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,5,45,10.5,8.0,1.65,10.0,8.5,7.28,0.0
2018,4,8,6,0,21.0,16.0,1.7,10.4,17.0,13.67,0.0
2018,4,8,6,15,163.0,35.0,1.9,10.8,58.5,35.07,18.9
2018,4,8,6,30,305.0,54.0,2.1,11.2,100.0,79.6,48.78
2018,4,8,6,45,397.5,65.0,2.3,11.65,149.5,127.43,85.31
2018,4,8,7,0,490.0,76.0,2.5,12.1,199.0,189.33,136.85
2018,4,8,7,15,556.0,82.5,2.55,12.4,253.0,248.71,189.01
2018,4,8,7,30,622.0,89.0,2.6,12.7,307.0,315.66,247.61
2018,4,8,7,45,622.0,102.0,2.65,13.0,349.0,368.81,295.06
2018,4,8,8,0,622.0,115.0,2.7,13.3,391.0,420.96,339.98
2018,4,8,8,15,679.5,115.0,2.65,13.7,449.0,489.51,395.88
2018,4,8,8,30,737.0,115.0,2.6,14.1,507.0,562.68,453.57
2018,4,8,8,45,686.0,140.5,2.6,14.45,531.0,597.03,479.26
2018,4,8,9,0,635.0,166.0,2.6,14.8,555.0,624.04,498.46
2018,4,8,9,15,662.5,169.0,2.55,15.1,599.5,679.49,539.1
2018,4,8,9,30,690.0,172.0,2.5,15.4,644.0,735.2,578.64
2018,4,8,9,45,784.0,145.5,2.5,15.7,708.5,810.63,631.61
2018,4,8,10,0,878.0,119.0,2.5,16.0,773.0,885.99,681.91
2018,4,8,10,15,885.0,121.5,2.5,16.25,803.0,924.28,705.83
2018,4,8,10,30,892.0,124.0,2.5,16.5,833.0,959.61,727.87
2018,4,8,10,45,896.0,127.0,2.5,16.7,855.5,989.47,746.23
2018,4,8,11,0,900.0,130.0,2.5,16.9,878.0,1015.88,762.27
2018,4,8,11,15,903.0,131.5,2.5,17.05,893.0,1036.19,774.43
2018,4,8,11,30,906.0,133.0,2.5,17.2,908.0,1052.8,784.27
2018,4,8,11,45,906.5,134.0,2.5,17.35,914.5,1062.58,789.75
2018,4,8,12,0,907.0,135.0,2.5,17.5,921.0,1068.48,792.9
2018,4,8,12,15,908.0,133.5,2.5,17.6,919.5,1068.42,792.48
2018,4,8,12,30,909.0,132.0,2.5,17.7,918.0,1064.45,789.7
2018,4,8,12,45,908.0,131.0,2.5,17.75,909.0,1055.07,783.73
2018,4,8,13,0,907.0,130.0,2.5,17.8,900.0,1041.85,775.41
2018,4,8,13,15,902.0,129.5,2.45,17.8,882.0,1021.46,762.11
2018,4,8,13,30,897.0,129.0,2.4,17.8,864.0,997.5,746.6
2018,4,8,13,45,889.5,127.5,2.4,17.8,838.0,966.76,727.15
2018,4,8,14,0,882.0,126.0,2.4,17.8,812.0,932.87,705.57
2018,4,8,14,15,871.5,124.5,2.4,17.7,779.0,901.3,685.74
2018,4,8,14,30,861.0,123.0,2.4,17.6,746.0,858.59,658.05
2018,4,8,14,45,846.0,120.5,2.4,17.5,706.0,808.93,625.27
2018,4,8,15,0,831.0,118.0,2.4,17.4,666.0,757.58,590.85
2018,4,8,15,15,813.0,115.0,2.4,17.4,621.5,702.22,551.65
2018,4,8,15,30,795.0,112.0,2.4,17.4,577.0,646.05,510.12
2018,4,8,15,45,769.0,108.5,2.4,17.0,527.5,585.02,464.4
2018,4,8,16,0,743.0,105.0,2.4,16.6,478.0,523.53,416.81
2018,4,8,16,15,706.5,101.5,2.4,16.25,425.5,457.98,364.36
2018,4,8,16,30,670.0,98.0,2.4,15.9,373.0,395.06,312.24
2018,4,8,16,45,620.5,91.5,2.35,15.55,319.0,327.42,254.92
2018,4,8,17,0,571.0,85.0,2.3,15.2,265.0,264.83,200.55
2018,4,8,17,15,500.0,77.0,2.2,14.55,213.0,201.01,145.67
2018,4,8,17,30,429.0,69.0,2.1,13.9,161.0,143.63,97.18
2018,4,8,17,45,325.0,56.5,2.0,13.3,115.0,89.69,55.63
2018,4,8,18,0,221.0,44.0,1.9,12.7,69.0,49.04,28.1
2018,4,8,18,15,124.5,27.0,1.85,12.4,39.5,21.31,2.83
2018,4,8,18,30,28.0,10.0,1.8,12.1,10.0,9.1,0.0
2018,4,8,18,45,14.0,5.0,1.75,11.75,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.5,1.05,10.6,8.5,7.73,0.0
2018,4,9,6,0,2.0,17.0,1.0,10.9,17.0,14.89,0.0
2018,4,9,6,15,38.0,35.5,1.05,11.6,41.0,31.8,19.12
2018,4,9,6,30,74.0,54.0,1.1,12.3,65.0,55.45,38.06
2018,4,9,6,45,52.5,74.0,1.15,12.95,83.5,74.59,55.64
2018,4,9,7,0,31.0,94.0,1.2,13.6,102.0,91.81,71.6
2018,4,9,7,15,60.0,109.0,1.15,14.1,129.0,116.6,91.91
2018,4,9,7,30,89.0,124.0,1.1,14.6,156.0,148.78,118.45
2018,4,9,7,45,66.0,144.0,1.1,15.1,169.5,160.08,128.13
2018,4,9,8,0,43.0,164.0,1.1,15.6,183.0,172.46,138.05
2018,4,9,8,15,157.5,192.5,1.1,16.15,275.0,270.09,216.56
2018,4,9,8,30,272.0,221.0,1.1,16.7,367.0,382.67,304.15
2018,4,9,8,45,387.0,213.5,1.05,17.3,441.5,473.74,372.78
2018,4,9,9,0,502.0,206.0,1.0,17.9,516.0,567.57,441.39
2018,4,9,9,15,567.5,199.5,1.0,18.45,572.0,635.09,488.87
2018,4,9,9,30,633.0,193.0,1.0,19.0,628.0,711.71,541.43
2018,4,9,9,45,609.5,214.5,1.0,19.6,651.5,741.6,558.75
2018,4,9,10,0,586.0,236.0,1.0,20.2,675.0,763.31,570.74
2018,4,9,10,15,602.0,242.0,0.95,20.65,708.0,809.28,599.09
2018,4,9,10,30,618.0,248.0,0.9,21.1,741.0,849.78,622.95
2018,4,9,10,45,749.0,194.0,0.85,21.55,808.0,936.46,677.08
2018,4,9,11,0,880.0,140.0,0.8,22.0,875.0,1006.27,716.63
2018,4,9,11,15,871.5,147.0,0.75,22.35,885.5,1031.98,728.73
2018,4,9,11,30,863.0,154.0,0.7,22.7,896.0,1042.87,732.39
2018,4,9,11,45,867.0,153.0,0.65,23.05,903.0,1053.89,736.41
2018,4,9,12,0,871.0,152.0,0.6,23.4,910.0,1061.12,738.2
2018,4,9,12,15,862.5,155.5,0.6,23.65,905.0,1056.63,734.68
2018,4,9,12,30,854.0,159.0,0.6,23.9,900.0,1048.3,729.18
2018,4,9,12,45,875.0,145.5,0.6,24.15,897.5,1047.77,728.54
2018,4,9,13,0,896.0,132.0,0.6,24.4,895.0,1031.99,718.78
2018,4,9,13,15,856.5,145.0,0.6,24.5,862.5,1003.11,701.86
2018,4,9,13,30,817.0,158.0,0.6,24.6,830.0,960.85,676.9
2018,4,9,13,45,587.5,246.5,0.6,24.7,722.0,823.96,590.37
2018,4,9,14,0,358.0,335.0,0.6,24.8,614.0,672.86,488.39
2018,4,9,14,15,359.0,318.0,0.6,24.7,588.5,642.83,471.05
2018,4,9,14,30,360.0,301.0,0.6,24.6,563.0,611.42,451.06
2018,4,9,14,45,365.5,281.0,0.6,24.5,535.0,579.2,430.32
2018,4,9,15,0,371.0,261.0,0.6,24.4,507.0,545.41,408.09
2018,4,9,15,15,474.5,214.5,0.6,24.4,507.0,562.22,422.23
2018,4,9,15,30,578.0,168.0,0.6,24.4,507.0,561.87,423.21
2018,4,9,15,45,530.0,164.5,0.75,23.7,455.5,492.68,375.4
2018,4,9,16,0,482.0,161.0,0.9,23.0,404.0,431.87,332.11
2018,4,9,16,15,394.5,158.0,0.95,22.25,343.0,356.37,275.55
2018,4,9,16,30,307.0,155.0,1.0,21.5,282.0,284.33,220.3
2018,4,9,16,45,204.0,130.0,1.0,20.75,209.5,202.05,156.11
2018,4,9,17,0,101.0,105.0,1.0,20.0,137.0,129.3,98.97
2018,4,9,17,15,83.5,80.0,1.0,19.15,103.0,94.5,70.43
2018,4,9,17,30,66.0,55.0,1.0,18.3,69.0,62.31,43.81
2018,4,9,17,45,33.0,37.0,1.0,17.45,44.0,37.36,24.09
2018,4,9,18,0,0.0,19.0,1.0,16.6,19.0,16.72,7.89
2018,4,9,18,15,1.5,11.5,1.0,16.15,11.5,10.11,0.0
2018,4,9,18,30,3.0,4.0,1.0,15.7,4.0,3.64,0.0
2018,4,9,18,45,1.5,2.0,0.95,15.25,2.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,10,5,45,50.5,11.0,1.2,12.75,14.0,10.01,0.0
2018,4,10,6,0,101.0,22.0,1.2,13.0,28.0,17.32,0.0
2018,4,10,6,15,194.0,37.0,1.3,13.4,63.0,38.24,20.96
2018,4,10,6,30,287.0,52.0,1.4,13.8,98.0,76.62,46.66
2018,4,10,6,45,313.5,67.5,1.45,14.15,135.0,116.51,79.17
2018,4,10,7,0,340.0,83.0,1.5,14.5,172.0,159.79,116.68
2018,4,10,7,15,316.5,106.5,1.55,14.85,203.5,199.11,152.92
2018,4,10,7,30,293.0,130.0,1.6,15.2,235.0,230.79,181.84
2018,4,10,7,45,217.0,159.0,1.6,15.6,243.5,246.64,197.05
2018,4,10,8,0,141.0,188.0,1.6,16.0,252.0,247.54,198.48
2018,4,10,8,15,181.5,206.5,1.65,16.3,298.5,296.35,237.63
2018,4,10,8,30,222.0,225.0,1.7,16.6,345.0,349.43,279.37
2018,4,10,8,45,295.0,237.0,1.7,16.85,411.0,429.23,341.18
2018,4,10,9,0,368.0,249.0,1.7,17.1,477.0,508.08,400.74
2018,4,10,9,15,368.0,264.5,1.75,17.35,506.0,542.76,425.45
2018,4,10,9,30,368.0,280.0,1.8,17.6,535.0,576.36,449.22
2018,4,10,9,45,284.5,319.0,1.85,17.8,522.0,564.44,437.51
2018,4,10,10,0,201.0,358.0,1.9,18.0,509.0,532.74,411.54
2018,4,10,10,15,209.5,371.5,1.85,18.15,534.5,562.09,432.3
2018,4,10,10,30,218.0,385.0,1.8,18.3,560.0,591.19,452.19
2018,4,10,10,45,183.5,399.0,1.8,18.45,549.0,579.8,442.02
2018,4,10,11,0,149.0,413.0,1.8,18.6,538.0,566.02,430.43
2018,4,10,11,15,123.0,414.5,1.8,18.65,519.0,545.43,414.57
2018,4,10,11,30,97.0,416.0,1.8,18.7,500.0,507.33,386.2
2018,4,10,11,45,74.0,394.5,1.75,18.7,459.0,462.64,353.03
2018,4,10,12,0,51.0,373.0,1.7,18.7,418.0,417.39,319.16
2018,4,10,12,15,78.0,397.5,1.75,18.6,465.5,470.3,359.4
2018,4,10,12,30,105.0,422.0,1.8,18.5,513.0,522.87,398.36
2018,4,10,12,45,116.5,421.5,1.8,18.35,521.5,548.84,417.29
2018,4,10,13,0,128.0,421.0,1.8,18.2,530.0,557.57,424.18
2018,4,10,13,15,122.5,410.0,1.85,18.05,513.0,537.77,410.49
2018,4,10,13,30,117.0,399.0,1.9,17.9,496.0,517.57,396.64
2018,4,10,13,45,122.5,388.0,1.9,17.7,486.5,507.24,390.16
2018,4,10,14,0,128.0,377.0,1.9,17.5,477.0,496.09,383.01
2018,4,10,14,15,87.5,305.5,1.95,17.25,372.5,369.65,288.99
2018,4,10,14,30,47.0,234.0,2.0,17.0,268.0,260.93,205.56
2018,4,10,14,45,24.5,174.5,2.0,16.75,192.0,182.77,144.08
2018,4,10,15,0,2.0,115.0,2.0,16.5,116.0,103.91,80.26
2018,4,10,15,15,66.5,173.5,2.0,16.5,212.5,208.37,166.84
2018,4,10,15,30,131.0,232.0,2.0,16.5,309.0,312.16,249.92
2018,4,10,15,45,149.5,225.0,2.1,16.05,306.0,308.32,247.39
2018,4,10,16,0,168.0,218.0,2.2,15.6,303.0,302.11,243.1
2018,4,10,16,15,134.5,190.0,2.25,15.35,253.5,247.82,199.6
2018,4,10,16,30,101.0,162.0,2.3,15.1,204.0,197.46,158.81
2018,4,10,16,45,61.0,114.5,2.3,14.9,139.0,126.79,100.7
2018,4,10,17,0,21.0,67.0,2.3,14.7,74.0,66.88,50.97
2018,4,10,17,15,11.0,51.5,2.2,14.35,55.0,48.98,35.95
2018,4,10,17,30,1.0,36.0,2.1,14.0,36.0,31.9,21.62
2018,4,10,17,45,1.5,31.0,2.0,13.7,31.0,27.48,17.57
2018,4,10,18,0,2.0,26.0,1.9,13.4,26.0,23.01,13.2
2018,4,10,18,15,3.5,16.5,1.85,13.05,16.5,14.54,2.37
2018,4,10,18,30,5.0,7.0,1.8,12.7,7.0,6.37,0.0
2018,4,10,18,45,2.5,3.5,1.75,12.35,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,11,5,45,15.5,11.0,1.45,10.4,12.0,10.01,0.0
2018,4,11,6,0,31.0,22.0,1.4,10.5,24.0,18.45,1.66
2018,4,11,6,15,42.5,39.5,1.45,10.8,45.0,35.35,22.42
2018,4,11,6,30,54.0,57.0,1.5,11.1,66.0,56.1,39.78
2018,4,11,6,45,130.0,76.0,1.6,11.4,108.0,90.63,66.32
2018,4,11,7,0,206.0,95.0,1.7,11.7,150.0,137.33,104.22
2018,4,11,7,15,290.0,103.0,1.65,12.0,198.5,184.43,143.29
2018,4,11,7,30,374.0,111.0,1.6,12.3,247.0,246.37,195.32
2018,4,11,7,45,427.5,124.0,1.55,12.6,302.0,306.37,245.85
2018,4,11,8,0,481.0,137.0,1.5,12.9,357.0,372.12,299.87
2018,4,11,8,15,432.0,169.5,1.35,13.15,384.0,407.6,328.13
2018,4,11,8,30,383.0,202.0,1.2,13.4,411.0,428.65,343.82
2018,4,11,8,45,417.0,213.0,1.1,13.7,458.5,492.15,391.67
2018,4,11,9,0,451.0,224.0,1.0,14.0,506.0,549.89,433.47
2018,4,11,9,15,506.5,221.5,1.1,14.35,558.0,611.99,479.31
2018,4,11,9,30,562.0,219.0,1.2,14.7,610.0,677.16,526.43
2018,4,11,9,45,504.5,255.0,1.25,15.1,619.5,691.25,533.47
2018,4,11,10,0,447.0,291.0,1.3,15.5,629.0,698.93,536.27
2018,4,11,10,15,311.5,339.5,1.45,15.6,579.5,632.47,486.31
2018,4,11,10,30,176.0,388.0,1.6,15.7,530.0,555.1,427.53
2018,4,11,10,45,173.5,401.0,1.8,15.8,544.0,571.79,440.5
2018,4,11,11,0,171.0,414.0,2.0,15.9,558.0,587.62,452.06
2018,4,11,11,15,211.5,417.5,2.15,15.75,598.5,634.85,487.89
2018,4,11,11,30,252.0,421.0,2.3,15.6,639.0,697.88,534.28
2018,4,11,11,45,377.5,380.0,2.45,15.5,709.5,783.87,599.46
2018,4,11,12,0,503.0,339.0,2.6,15.4,780.0,884.68,673.28
2018,4,11,12,15,560.5,313.0,2.7,15.3,803.5,916.36,696.91
2018,4,11,12,30,618.0,287.0,2.8,15.2,827.0,947.23,720.55
2018,4,11,12,45,603.5,290.5,2.9,15.1,813.0,930.2,709.52
2018,4,11,13,0,589.0,294.0,3.0,15.0,799.0,908.91,695.97
2018,4,11,13,15,564.5,295.0,3.0,14.95,771.0,875.07,672.63
2018,4,11,13,30,540.0,296.0,3.0,14.9,743.0,839.51,648.03
2018,4,11,13,45,429.0,318.0,3.0,14.85,666.5,743.83,578.11
2018,4,11,14,0,318.0,340.0,3.0,14.8,590.0,640.24,501.38
2018,4,11,14,15,208.0,325.0,3.0,14.65,486.0,505.39,399.9
2018,4,11,14,30,98.0,310.0,3.0,14.5,382.0,378.86,301.4
2018,4,11,14,45,156.5,297.0,2.95,14.35,405.0,418.35,334.65
2018,4,11,15,0,215.0,284.0,2.9,14.2,428.0,440.71,353.69
2018,4,11,15,15,387.0,230.5,2.9,14.2,468.0,514.92,414.36
2018,4,11,15,30,559.0,177.0,2.9,14.2,508.0,551.62,444.61
2018,4,11,15,45,527.0,169.0,2.85,13.9,460.5,493.25,398.75
2018,4,11,16,0,495.0,161.0,2.8,13.6,413.0,436.92,353.93
2018,4,11,16,15,555.5,133.5,2.75,13.5,388.5,408.77,330.16
2018,4,11,16,30,616.0,106.0,2.7,13.4,364.0,376.64,301.15
2018,4,11,16,45,429.5,109.0,2.7,13.25,277.5,268.09,212.12
2018,4,11,17,0,243.0,112.0,2.7,13.1,191.0,181.29,141.74
2018,4,11,17,15,143.0,94.5,2.65,12.9,139.0,121.52,92.98
2018,4,11,17,30,43.0,77.0,2.6,12.7,87.0,76.14,57.6
2018,4,11,17,45,38.5,58.0,2.55,12.5,65.0,55.31,39.6
2018,4,11,18,0,34.0,39.0,2.5,12.3,43.0,35.41,22.67
2018,4,11,18,15,36.5,26.0,2.65,12.15,28.5,21.58,7.5
2018,4,11,18,30,39.0,13.0,2.8,12.0,14.0,11.82,0.0
2018,4,11,18,45,19.5,6.5,2.9,11.85,7.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.7,7.7,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.7,8.1,1.0,0.0,0.0
2018,4,12,5,45,38.0,13.5,1.75,8.5,16.0,12.28,0.0
2018,4,12,6,0,73.0,26.0,1.8,8.9,31.0,20.96,5.47
2018,4,12,6,15,219.0,42.0,2.0,9.35,75.0,43.84,25.54
2018,4,12,6,30,365.0,58.0,2.2,9.8,119.0,90.49,55.92
2018,4,12,6,45,447.5,67.5,2.35,10.2,169.5,141.65,96.03
2018,4,12,7,0,530.0,77.0,2.5,10.6,220.0,201.27,146.6
2018,4,12,7,15,583.5,84.5,2.55,10.85,273.0,260.5,199.44
2018,4,12,7,30,637.0,92.0,2.6,11.1,326.0,325.69,257.13
2018,4,12,7,45,674.5,97.5,2.7,11.4,379.0,387.81,311.63
2018,4,12,8,0,712.0,103.0,2.8,11.7,432.0,453.15,367.26
2018,4,12,8,15,626.0,134.0,2.8,11.95,446.5,480.8,391.12
2018,4,12,8,30,540.0,165.0,2.8,12.2,461.0,492.89,401.16
2018,4,12,8,45,467.5,203.0,2.8,12.4,475.0,514.59,417.32
2018,4,12,9,0,395.0,241.0,2.8,12.6,489.0,518.15,418.6
2018,4,12,9,15,358.0,267.5,2.75,12.85,504.0,537.77,432.03
2018,4,12,9,30,321.0,294.0,2.7,13.1,519.0,553.15,441.68
2018,4,12,9,45,319.5,314.0,2.7,13.3,547.5,587.02,466.01
2018,4,12,10,0,318.0,334.0,2.7,13.5,576.0,619.74,489.0
2018,4,12,10,15,319.0,343.5,2.7,13.7,594.0,642.66,504.76
2018,4,12,10,30,320.0,353.0,2.7,13.9,612.0,664.36,519.57
2018,4,12,10,45,362.5,351.5,2.7,14.05,652.0,712.5,554.7
2018,4,12,11,0,405.0,350.0,2.7,14.2,692.0,774.14,598.52
2018,4,12,11,15,356.5,361.5,2.7,14.3,666.5,733.33,567.36
2018,4,12,11,30,308.0,373.0,2.7,14.4,641.0,702.58,543.78
2018,4,12,11,45,315.5,383.0,2.7,14.5,659.0,723.89,558.92
2018,4,12,12,0,323.0,393.0,2.7,14.6,677.0,743.68,572.55
2018,4,12,12,15,452.0,340.5,2.8,14.6,737.0,833.92,640.61
2018,4,12,12,30,581.0,288.0,2.9,14.6,797.0,907.49,695.69
2018,4,12,12,45,692.5,238.5,2.95,14.6,839.0,966.83,739.06
2018,4,12,13,0,804.0,189.0,3.0,14.6,881.0,1007.83,767.3
2018,4,12,13,15,785.5,193.0,3.1,14.55,857.5,987.49,754.58
2018,4,12,13,30,767.0,197.0,3.2,14.5,834.0,956.66,735.16
2018,4,12,13,45,774.5,188.0,3.25,14.4,815.0,933.72,720.95
2018,4,12,14,0,782.0,179.0,3.3,14.3,796.0,907.2,704.12
2018,4,12,14,15,737.5,188.0,3.3,14.2,751.0,851.11,665.87
2018,4,12,14,30,693.0,197.0,3.3,14.1,706.0,794.8,626.27
2018,4,12,14,45,709.0,180.5,3.3,13.95,678.0,761.06,603.35
2018,4,12,15,0,725.0,164.0,3.3,13.8,650.0,723.55,576.95
2018,4,12,15,15,728.0,153.5,3.3,13.8,614.0,679.32,544.28
2018,4,12,15,30,731.0,143.0,3.3,13.8,578.0,632.65,508.93
2018,4,12,15,45,709.0,136.5,3.3,13.45,530.0,572.83,462.87
2018,4,12,16,0,687.0,130.0,3.3,13.1,482.0,513.52,415.82
2018,4,12,16,15,658.0,122.5,3.2,12.85,431.0,450.67,364.15
2018,4,12,16,30,629.0,115.0,3.1,12.6,380.0,389.79,312.56
2018,4,12,16,45,585.5,106.0,3.05,12.35,327.0,324.52,256.31
2018,4,12,17,0,542.0,97.0,3.0,12.1,274.0,263.69,202.69
2018,4,12,17,15,478.0,87.0,2.75,11.75,222.5,199.31,146.54
2018,4,12,17,30,414.0,77.0,2.5,11.4,171.0,145.46,100.39
2018,4,12,17,45,322.5,63.5,2.3,11.0,125.0,93.36,59.69
2018,4,12,18,0,231.0,50.0,2.1,10.6,79.0,52.92,32.14
2018,4,12,18,15,134.0,31.5,2.0,10.3,46.5,25.17,10.94
2018,4,12,18,30,37.0,13.0,1.9,10.0,14.0,11.82,0.0
2018,4,12,18,45,18.5,6.5,1.85,9.7,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.4,6.85,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.4,7.4,2.0,0.0,0.0
2018,4,13,5,45,43.0,14.5,1.45,7.95,17.5,13.19,0.0
2018,4,13,6,0,82.0,27.0,1.5,8.5,33.0,21.77,7.95
2018,4,13,6,15,220.0,43.0,1.6,9.1,77.0,44.96,26.52
2018,4,13,6,30,358.0,59.0,1.7,9.7,121.0,90.98,56.69
2018,4,13,6,45,444.0,68.5,1.8,10.3,172.0,142.37,96.78
2018,4,13,7,0,530.0,78.0,1.9,10.9,223.0,202.63,147.46
2018,4,13,7,15,585.0,85.0,2.05,11.5,276.5,261.83,199.75
2018,4,13,7,30,640.0,92.0,2.2,12.1,330.0,327.15,256.91
2018,4,13,7,45,678.5,97.0,2.35,12.65,383.0,389.34,310.82
2018,4,13,8,0,717.0,102.0,2.5,13.2,436.0,454.83,365.88
2018,4,13,8,15,744.0,107.0,2.5,13.65,487.0,517.11,416.53
2018,4,13,8,30,771.0,112.0,2.5,14.1,538.0,580.65,466.39
2018,4,13,8,45,791.0,115.5,2.5,14.55,585.0,637.97,509.95
2018,4,13,9,0,811.0,119.0,2.5,15.0,632.0,695.84,552.53
2018,4,13,9,15,829.5,120.5,2.45,15.35,675.0,749.99,590.8
2018,4,13,9,30,848.0,122.0,2.4,15.7,718.0,803.08,625.91
2018,4,13,9,45,864.0,121.5,2.35,16.05,755.5,850.63,656.41
2018,4,13,10,0,880.0,121.0,2.3,16.4,793.0,888.83,679.96
2018,4,13,10,15,887.5,123.0,2.25,16.7,822.5,926.66,703.12
2018,4,13,10,30,895.0,125.0,2.2,17.0,852.0,961.54,723.99
2018,4,13,10,45,900.0,126.5,2.2,17.25,874.0,990.41,741.36
2018,4,13,11,0,905.0,128.0,2.2,17.5,896.0,1015.88,756.47
2018,4,13,11,15,907.5,129.5,2.2,17.7,910.5,1035.34,767.81
2018,4,13,11,30,910.0,131.0,2.2,17.9,925.0,1051.08,776.84
2018,4,13,11,45,909.0,133.0,2.2,18.15,930.5,1060.01,781.43
