Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,12,0,908.0,135.0,2.2,18.4,936.0,1065.05,783.7
2018,4,13,12,15,880.0,148.5,2.2,18.5,923.5,1050.51,773.94
2018,4,13,12,30,852.0,162.0,2.2,18.6,911.0,1045.15,770.46
2018,4,13,12,45,848.0,162.0,2.2,18.7,900.5,1033.73,763.08
2018,4,13,13,0,844.0,162.0,2.2,18.8,890.0,1018.67,753.5
2018,4,13,13,15,865.0,147.5,2.15,18.85,881.0,1009.14,747.24
2018,4,13,13,30,886.0,133.0,2.1,18.9,872.0,985.14,731.53
2018,4,13,13,45,877.5,133.0,2.1,18.9,846.5,955.12,712.75
2018,4,13,14,0,869.0,133.0,2.1,18.9,821.0,930.75,697.74
2018,4,13,14,15,845.0,136.0,2.1,18.85,782.5,884.03,667.67
2018,4,13,14,30,821.0,139.0,2.1,18.8,744.0,835.67,636.31
2018,4,13,14,45,814.5,134.0,2.05,18.7,708.0,791.61,607.26
2018,4,13,15,0,808.0,129.0,2.0,18.6,672.0,745.3,576.23
2018,4,13,15,15,797.5,123.5,2.0,18.6,630.5,693.68,539.52
2018,4,13,15,30,787.0,118.0,2.0,18.6,589.0,640.65,500.8
2018,4,13,15,45,765.0,114.0,1.9,18.25,540.5,581.98,456.76
2018,4,13,16,0,743.0,110.0,1.8,17.9,492.0,522.49,410.8
2018,4,13,16,15,717.5,103.0,1.65,17.5,441.0,458.96,360.21
2018,4,13,16,30,692.0,96.0,1.5,17.1,390.0,396.9,309.14
2018,4,13,16,45,655.5,89.0,1.4,16.7,337.5,332.64,255.03
2018,4,13,17,0,619.0,82.0,1.3,16.3,285.0,271.83,202.39
2018,4,13,17,15,561.5,74.0,1.25,15.5,233.0,208.84,148.43
2018,4,13,17,30,504.0,66.0,1.2,14.7,181.0,152.62,100.86
2018,4,13,17,45,415.0,55.0,1.2,13.95,133.5,97.29,58.32
2018,4,13,18,0,326.0,44.0,1.2,13.2,86.0,51.75,28.51
2018,4,13,18,15,201.5,29.0,1.2,12.75,51.0,22.83,10.11
2018,4,13,18,30,77.0,14.0,1.2,12.3,16.0,12.73,0.0
2018,4,13,18,45,38.5,7.0,1.25,11.85,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.05,10.15,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.0,10.5,2.0,0.0,0.0
2018,4,14,5,45,79.5,15.5,0.95,10.85,21.0,14.1,0.0
2018,4,14,6,0,150.0,29.0,0.9,11.2,40.0,22.77,9.95
2018,4,14,6,15,281.0,42.0,0.95,11.8,84.0,46.87,26.31
2018,4,14,6,30,412.0,55.0,1.0,12.4,128.0,95.33,57.45
2018,4,14,6,45,493.5,63.0,1.0,12.95,179.5,146.07,96.66
2018,4,14,7,0,575.0,71.0,1.0,13.5,231.0,207.01,147.56
2018,4,14,7,15,624.5,77.0,1.0,14.1,284.0,266.3,199.31
2018,4,14,7,30,674.0,83.0,1.0,14.7,337.0,330.95,254.8
2018,4,14,7,45,708.5,88.0,0.95,15.25,389.5,393.29,307.1
2018,4,14,8,0,743.0,93.0,0.9,15.8,442.0,458.42,359.51
2018,4,14,8,15,769.0,97.0,0.85,16.45,493.0,520.33,407.19
2018,4,14,8,30,795.0,101.0,0.8,17.1,544.0,583.13,453.4
2018,4,14,8,45,814.5,104.0,0.75,17.7,591.0,641.43,494.46
2018,4,14,9,0,834.0,107.0,0.7,18.3,638.0,699.39,533.57
2018,4,14,9,15,851.0,107.5,0.7,18.8,680.0,752.21,567.79
2018,4,14,9,30,868.0,108.0,0.7,19.3,722.0,798.21,595.67
2018,4,14,9,45,882.5,108.5,0.7,19.8,759.5,845.52,623.94
2018,4,14,10,0,897.0,109.0,0.7,20.3,797.0,890.78,650.32
2018,4,14,10,15,905.5,110.0,0.7,20.6,826.5,928.91,672.25
2018,4,14,10,30,914.0,111.0,0.7,20.9,856.0,964.09,692.16
2018,4,14,10,45,920.5,111.0,0.7,21.25,878.5,993.2,708.02
2018,4,14,11,0,927.0,111.0,0.7,21.6,901.0,1018.9,721.77
2018,4,14,11,15,930.0,112.0,0.7,21.75,915.5,1038.63,732.46
2018,4,14,11,30,933.0,113.0,0.7,21.9,930.0,1054.57,740.99
2018,4,14,11,45,934.5,113.0,0.75,22.1,936.0,1064.09,746.82
2018,4,14,12,0,936.0,113.0,0.8,22.3,942.0,1069.65,750.49
2018,4,14,12,15,935.0,113.5,0.85,22.35,940.0,1069.23,751.15
2018,4,14,12,30,934.0,114.0,0.9,22.4,938.0,1064.82,749.61
2018,4,14,12,45,931.0,113.5,1.0,22.45,927.5,1053.42,745.02
2018,4,14,13,0,928.0,113.0,1.1,22.5,917.0,1038.15,738.09
2018,4,14,13,15,924.0,112.5,1.15,22.4,899.0,1018.13,727.67
2018,4,14,13,30,920.0,112.0,1.2,22.3,881.0,994.45,714.97
2018,4,14,13,45,913.0,111.0,1.3,22.2,855.0,963.97,698.72
2018,4,14,14,0,906.0,110.0,1.4,22.1,829.0,930.26,680.13
2018,4,14,14,15,897.0,108.0,1.45,21.85,796.0,890.76,657.12
2018,4,14,14,30,888.0,106.0,1.5,21.6,763.0,848.56,631.98
2018,4,14,14,45,876.0,104.0,1.6,21.4,724.0,801.54,603.53
2018,4,14,15,0,864.0,102.0,1.7,21.2,685.0,752.54,573.01
2018,4,14,15,15,848.5,99.5,1.7,21.2,641.0,702.9,539.38
2018,4,14,15,30,833.0,97.0,1.7,21.2,597.0,647.46,499.46
2018,4,14,15,45,811.5,93.5,1.8,20.4,548.0,586.64,456.36
2018,4,14,16,0,790.0,90.0,1.9,19.6,499.0,525.99,411.41
2018,4,14,16,15,760.5,86.5,1.9,19.0,447.0,462.01,361.24
2018,4,14,16,30,731.0,83.0,1.9,18.4,395.0,399.78,310.49
2018,4,14,16,45,690.0,78.5,1.95,17.85,342.0,333.76,255.16
2018,4,14,17,0,649.0,74.0,2.0,17.3,289.0,272.16,201.87
2018,4,14,17,15,588.5,68.0,1.9,16.55,236.5,208.71,147.17
2018,4,14,17,30,528.0,62.0,1.8,15.8,184.0,152.31,99.37
2018,4,14,17,45,389.5,53.0,1.75,15.05,130.5,92.06,54.95
2018,4,14,18,0,251.0,44.0,1.7,14.3,77.0,48.02,27.46
2018,4,14,18,15,148.5,28.5,1.65,13.95,45.5,22.32,10.35
2018,4,14,18,30,46.0,13.0,1.6,13.6,14.0,11.82,0.0
2018,4,14,18,45,23.0,6.5,1.55,13.25,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,1.1,10.7,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,4,15,5,45,70.0,16.0,1.25,11.05,21.5,14.55,0.0
2018,4,15,6,0,133.0,30.0,1.3,11.2,41.0,23.48,11.54
2018,4,15,6,15,215.0,44.0,1.4,11.6,76.5,46.04,27.29
2018,4,15,6,30,297.0,58.0,1.5,12.0,112.0,84.21,53.17
2018,4,15,6,45,383.5,70.5,1.65,12.35,164.0,132.35,90.42
2018,4,15,7,0,470.0,83.0,1.8,12.7,216.0,191.4,139.51
2018,4,15,7,15,527.0,91.0,1.8,13.2,268.5,250.94,191.12
2018,4,15,7,30,584.0,99.0,1.8,13.7,321.0,314.41,245.7
2018,4,15,7,45,580.0,115.0,1.8,14.15,362.5,365.98,290.45
2018,4,15,8,0,576.0,131.0,1.8,14.6,404.0,416.14,332.32
2018,4,15,8,15,648.5,128.5,1.85,15.05,467.0,487.83,389.54
2018,4,15,8,30,721.0,126.0,1.9,15.5,530.0,565.67,449.78
2018,4,15,8,45,776.0,119.5,1.95,15.9,587.5,632.52,500.34
2018,4,15,9,0,831.0,113.0,2.0,16.3,645.0,703.53,552.57
2018,4,15,9,15,845.5,115.0,2.05,16.55,686.5,755.93,589.33
2018,4,15,9,30,860.0,117.0,2.1,16.8,728.0,806.87,623.36
2018,4,15,9,45,870.5,119.0,2.2,17.05,764.0,852.79,653.87
2018,4,15,10,0,881.0,121.0,2.3,17.3,800.0,889.05,677.51
2018,4,15,10,15,889.0,123.0,2.35,17.4,829.5,927.17,702.3
2018,4,15,10,30,897.0,125.0,2.4,17.5,859.0,962.36,724.96
2018,4,15,10,45,902.5,126.0,2.45,17.6,881.0,991.07,743.23
2018,4,15,11,0,908.0,127.0,2.5,17.7,903.0,1016.38,759.3
2018,4,15,11,15,911.0,127.0,2.55,17.75,916.5,1034.69,770.97
2018,4,15,11,30,914.0,127.0,2.6,17.8,930.0,1049.27,780.35
2018,4,15,11,45,916.5,126.5,2.6,17.85,936.0,1059.05,786.19
2018,4,15,12,0,919.0,126.0,2.6,17.9,942.0,1064.96,789.67
2018,4,15,12,15,918.0,125.5,2.7,17.85,939.5,1063.44,789.84
2018,4,15,12,30,917.0,125.0,2.8,17.8,937.0,1058.01,787.62
2018,4,15,12,45,915.0,123.5,2.85,17.75,926.0,1046.68,781.12
2018,4,15,13,0,913.0,122.0,2.9,17.7,915.0,1031.53,772.23
2018,4,15,13,15,906.5,121.5,2.95,17.55,895.5,1009.3,758.98
2018,4,15,13,30,900.0,121.0,3.0,17.4,876.0,983.6,743.41
2018,4,15,13,45,891.5,120.0,3.1,17.25,849.5,952.21,724.32
2018,4,15,14,0,883.0,119.0,3.2,17.1,823.0,917.75,702.95
2018,4,15,14,15,870.5,118.0,3.25,16.85,788.5,877.01,676.85
2018,4,15,14,30,858.0,117.0,3.3,16.6,754.0,840.43,653.42
2018,4,15,14,45,676.0,156.0,3.35,16.35,642.0,706.36,558.05
2018,4,15,15,0,494.0,195.0,3.4,16.1,530.0,575.05,458.76
2018,4,15,15,15,269.5,174.0,3.4,16.1,355.0,363.41,293.55
2018,4,15,15,30,45.0,153.0,3.4,16.1,180.0,170.35,135.82
2018,4,15,15,45,30.0,138.5,3.45,15.3,156.0,145.18,115.89
2018,4,15,16,0,15.0,124.0,3.5,14.5,132.0,118.51,94.2
2018,4,15,16,15,7.5,82.0,3.45,14.05,86.0,76.17,59.07
2018,4,15,16,30,0.0,40.0,3.4,13.6,40.0,35.28,24.6
2018,4,15,16,45,25.5,50.5,3.4,13.15,59.0,54.71,41.0
2018,4,15,17,0,51.0,61.0,3.4,12.7,78.0,72.12,55.12
2018,4,15,17,15,61.5,45.0,3.25,12.4,62.0,56.19,40.61
2018,4,15,17,30,72.0,29.0,3.1,12.1,46.0,39.51,25.27
2018,4,15,17,45,61.5,23.0,2.95,11.75,35.0,27.58,15.3
2018,4,15,18,0,51.0,17.0,2.8,11.4,24.0,17.04,7.32
2018,4,15,18,15,33.0,11.5,2.7,11.25,15.5,9.68,1.6
2018,4,15,18,30,15.0,6.0,2.6,11.1,7.0,5.46,0.0
2018,4,15,18,45,7.5,3.0,2.5,10.9,3.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,16,5,15,4.0,2.0,1.25,9.4,2.0,0.0,0.0
2018,4,16,5,30,8.0,4.0,1.3,9.6,4.0,0.0,0.0
2018,4,16,5,45,34.5,16.0,1.35,9.8,18.5,14.55,0.0
2018,4,16,6,0,61.0,28.0,1.4,10.0,33.0,23.41,12.39
2018,4,16,6,15,51.5,38.5,1.45,10.15,45.0,35.56,22.98
2018,4,16,6,30,42.0,49.0,1.5,10.3,57.0,47.89,33.71
2018,4,16,6,45,25.5,43.5,1.6,10.4,49.0,43.39,30.9
2018,4,16,7,0,9.0,38.0,1.7,10.5,41.0,36.3,25.66
2018,4,16,7,15,4.5,34.0,1.8,10.55,35.5,31.3,21.53
2018,4,16,7,30,0.0,30.0,1.9,10.6,30.0,26.43,17.37
2018,4,16,7,45,0.0,26.5,2.0,10.7,26.5,23.35,14.63
2018,4,16,8,0,0.0,23.0,2.1,10.8,23.0,20.27,11.9
2018,4,16,8,15,2.5,64.5,2.2,10.85,66.0,58.38,44.53
2018,4,16,8,30,5.0,106.0,2.3,10.9,109.0,97.11,77.16
2018,4,16,8,45,2.5,109.5,2.4,11.0,111.0,98.94,78.34
2018,4,16,9,0,0.0,113.0,2.5,11.1,113.0,100.53,79.36
2018,4,16,9,15,76.5,196.0,2.55,11.15,250.5,248.22,202.62
2018,4,16,9,30,153.0,279.0,2.6,11.2,388.0,394.64,319.88
2018,4,16,9,45,97.0,228.5,2.65,11.3,299.0,305.37,247.35
2018,4,16,10,0,41.0,178.0,2.7,11.4,210.0,201.9,162.73
2018,4,16,10,15,61.5,261.5,2.7,11.45,311.0,303.41,244.49
2018,4,16,10,30,82.0,345.0,2.7,11.5,412.0,408.21,325.93
2018,4,16,10,45,155.5,375.0,2.7,11.5,506.5,524.81,416.26
2018,4,16,11,0,229.0,405.0,2.7,11.5,601.0,630.75,496.09
2018,4,16,11,15,317.0,385.5,2.75,11.5,662.0,716.35,560.46
2018,4,16,11,30,405.0,366.0,2.8,11.5,723.0,801.71,623.52
2018,4,16,11,45,279.0,393.5,2.8,11.5,640.0,694.82,542.29
2018,4,16,12,0,153.0,421.0,2.8,11.5,557.0,582.76,456.6
2018,4,16,12,15,211.0,413.5,2.8,11.45,601.0,633.27,496.75
2018,4,16,12,30,269.0,406.0,2.8,11.4,645.0,697.71,545.31
2018,4,16,12,45,344.5,367.5,2.8,11.4,670.0,729.71,570.98
2018,4,16,13,0,420.0,329.0,2.8,11.4,695.0,772.94,604.47
2018,4,16,13,15,277.5,339.0,2.85,11.4,579.0,623.44,492.14
2018,4,16,13,30,135.0,349.0,2.9,11.4,463.0,478.64,380.35
2018,4,16,13,45,75.0,263.5,2.9,11.35,326.5,332.27,266.75
2018,4,16,14,0,15.0,178.0,2.9,11.3,190.0,180.39,144.13
2018,4,16,14,15,73.0,219.0,2.9,11.25,274.0,279.51,226.73
2018,4,16,14,30,131.0,260.0,2.9,11.2,358.0,364.52,295.76
2018,4,16,14,45,415.5,211.0,2.95,11.1,498.0,552.42,449.06
2018,4,16,15,0,700.0,162.0,3.0,11.0,638.0,697.84,563.17
2018,4,16,15,15,739.0,139.0,3.0,11.0,612.5,666.95,539.43
2018,4,16,15,30,778.0,116.0,3.0,11.0,587.0,629.09,510.86
2018,4,16,15,45,790.5,103.5,3.0,10.8,548.5,582.01,474.01
2018,4,16,16,0,803.0,91.0,3.0,10.6,510.0,531.59,433.13
2018,4,16,16,15,777.0,86.0,2.95,10.45,458.0,467.15,379.26
2018,4,16,16,30,751.0,81.0,2.9,10.3,406.0,404.08,324.82
2018,4,16,16,45,705.0,77.0,2.85,10.15,350.5,335.62,264.69
2018,4,16,17,0,659.0,73.0,2.8,10.0,295.0,272.3,207.69
2018,4,16,17,15,538.5,72.0,2.6,9.75,232.5,199.09,144.93
2018,4,16,17,30,418.0,71.0,2.4,9.5,170.0,138.19,94.79
2018,4,16,17,45,353.0,57.0,2.25,9.3,126.0,88.93,55.33
2018,4,16,18,0,288.0,43.0,2.1,9.1,82.0,48.02,27.47
2018,4,16,18,15,205.0,30.0,2.0,8.95,52.0,23.52,12.6
2018,4,16,18,30,122.0,17.0,1.9,8.8,22.0,15.46,0.0
2018,4,16,18,45,61.0,8.5,1.8,8.65,11.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,5,15,12.5,2.5,1.1,6.9,2.5,0.0,0.0
2018,4,17,5,30,25.0,5.0,1.0,7.3,5.0,0.0,0.0
2018,4,17,5,45,108.5,19.0,0.95,7.75,27.5,17.28,0.0
2018,4,17,6,0,192.0,33.0,0.9,8.2,50.0,25.84,15.07
2018,4,17,6,15,325.5,45.0,0.9,8.7,97.0,52.28,29.89
2018,4,17,6,30,459.0,57.0,0.9,9.2,144.0,103.35,63.01
2018,4,17,6,45,534.5,65.0,0.9,9.65,197.0,156.22,104.84
2018,4,17,7,0,610.0,73.0,0.9,10.1,250.0,218.44,157.79
2018,4,17,7,15,657.5,78.5,0.95,10.55,304.0,278.82,211.29
2018,4,17,7,30,705.0,84.0,1.0,11.0,358.0,344.21,268.32
2018,4,17,7,45,738.5,89.0,1.0,11.45,412.0,407.86,322.55
2018,4,17,8,0,772.0,94.0,1.0,11.9,466.0,474.39,377.05
2018,4,17,8,15,796.5,97.5,1.0,12.35,517.0,536.25,425.99
2018,4,17,8,30,821.0,101.0,1.0,12.8,568.0,598.91,473.63
2018,4,17,8,45,839.5,104.0,1.0,13.25,615.5,657.65,516.61
2018,4,17,9,0,858.0,107.0,1.0,13.7,663.0,715.89,557.71
2018,4,17,9,15,872.5,109.5,0.95,14.05,705.5,769.81,593.05
2018,4,17,9,30,887.0,112.0,0.9,14.4,748.0,816.6,621.67
2018,4,17,9,45,899.0,113.0,0.9,14.8,785.0,862.86,650.08
2018,4,17,10,0,911.0,114.0,0.9,15.2,822.0,906.84,676.47
2018,4,17,10,15,917.0,116.0,0.85,15.45,851.0,943.95,697.46
2018,4,17,10,30,923.0,118.0,0.8,15.7,880.0,977.93,716.16
2018,4,17,10,45,926.0,120.5,0.8,16.0,901.5,1006.28,732.03
2018,4,17,11,0,929.0,123.0,0.8,16.3,923.0,1031.02,745.65
2018,4,17,11,15,932.0,124.0,0.8,16.45,937.5,1050.53,756.46
2018,4,17,11,30,935.0,125.0,0.8,16.6,952.0,1066.25,765.04
2018,4,17,11,45,935.5,125.5,0.85,16.8,957.5,1075.07,770.57
2018,4,17,12,0,936.0,126.0,0.9,17.0,963.0,1079.94,773.89
2018,4,17,12,15,935.0,125.5,0.9,17.1,960.0,1078.3,772.52
2018,4,17,12,30,934.0,125.0,0.9,17.2,957.0,1072.69,768.93
2018,4,17,12,45,931.0,124.5,0.95,17.3,946.0,1061.15,762.99
2018,4,17,13,0,928.0,124.0,1.0,17.4,935.0,1045.76,754.79
2018,4,17,13,15,921.5,124.5,1.05,17.35,916.0,1024.24,743.23
2018,4,17,13,30,915.0,125.0,1.1,17.3,897.0,999.18,729.44
2018,4,17,13,45,905.0,125.5,1.1,17.3,870.5,967.53,710.31
2018,4,17,14,0,895.0,126.0,1.1,17.3,844.0,932.84,689.2
2018,4,17,14,15,884.0,125.0,1.2,17.2,810.5,892.97,666.36
2018,4,17,14,30,873.0,124.0,1.3,17.1,777.0,857.32,645.87
2018,4,17,14,45,858.0,122.5,1.35,16.95,737.0,808.3,615.22
2018,4,17,15,0,843.0,121.0,1.4,16.8,697.0,757.59,582.89
2018,4,17,15,15,826.0,118.0,1.4,16.8,652.0,702.57,544.41
2018,4,17,15,30,809.0,115.0,1.4,16.8,607.0,646.67,503.95
2018,4,17,15,45,785.0,112.0,1.6,16.3,557.5,586.06,460.88
2018,4,17,16,0,761.0,109.0,1.8,15.8,508.0,526.22,416.16
2018,4,17,16,15,729.5,104.5,1.85,15.4,455.5,461.58,364.97
2018,4,17,16,30,698.0,100.0,1.9,15.0,403.0,399.01,313.5
2018,4,17,16,45,653.0,93.5,1.9,14.65,348.0,332.1,256.92
2018,4,17,17,0,608.0,87.0,1.9,14.3,293.0,269.65,202.71
2018,4,17,17,15,504.5,77.5,1.85,13.65,228.5,195.52,140.73
2018,4,17,17,30,401.0,68.0,1.8,13.0,164.0,131.99,88.98
2018,4,17,17,45,327.5,57.0,1.7,12.4,122.5,85.72,53.11
2018,4,17,18,0,254.0,46.0,1.6,11.8,81.0,48.71,28.76
2018,4,17,18,15,147.0,29.0,1.6,11.4,47.5,22.6,12.12
2018,4,17,18,30,40.0,12.0,1.6,11.0,14.0,10.91,0.0
2018,4,17,18,45,20.0,6.0,1.55,10.6,7.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.0,8.7,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,8.9,2.0,1.82,0.0
2018,4,18,5,45,0.0,9.5,0.85,9.1,9.5,8.35,0.0
2018,4,18,6,0,0.0,17.0,0.8,9.3,17.0,14.96,6.61
2018,4,18,6,15,0.0,26.5,0.85,9.6,26.5,23.34,14.24
2018,4,18,6,30,0.0,36.0,0.9,9.9,36.0,31.74,21.84
2018,4,18,6,45,0.0,43.5,0.95,10.2,43.5,38.37,27.78
2018,4,18,7,0,0.0,51.0,1.0,10.5,51.0,45.01,33.58
2018,4,18,7,15,0.0,77.0,1.0,10.65,77.0,68.08,53.43
2018,4,18,7,30,0.0,103.0,1.0,10.8,103.0,91.31,73.06
2018,4,18,7,45,0.5,116.5,0.95,11.0,116.5,103.73,83.21
2018,4,18,8,0,1.0,130.0,0.9,11.2,130.0,116.27,93.34
2018,4,18,8,15,1.0,132.0,0.9,11.5,132.5,118.19,94.49
2018,4,18,8,30,1.0,134.0,0.9,11.8,135.0,120.1,95.65
2018,4,18,8,45,3.0,158.5,0.85,12.1,160.5,143.85,114.79
2018,4,18,9,0,5.0,183.0,0.8,12.4,186.0,167.98,133.88
2018,4,18,9,15,51.0,242.0,0.85,12.75,278.5,265.02,211.85
2018,4,18,9,30,97.0,301.0,0.9,13.1,371.0,361.69,286.56
2018,4,18,9,45,206.0,325.5,0.9,13.45,483.5,491.14,384.72
2018,4,18,10,0,315.0,350.0,0.9,13.8,596.0,629.79,484.74
2018,4,18,10,15,306.5,367.5,1.0,14.0,614.0,652.13,498.67
2018,4,18,10,30,298.0,385.0,1.1,14.2,632.0,672.76,512.62
2018,4,18,10,45,296.5,397.0,1.2,14.45,648.0,692.68,526.21
2018,4,18,11,0,295.0,409.0,1.3,14.7,664.0,711.19,538.78
2018,4,18,11,15,258.0,420.5,1.35,14.85,646.0,692.98,524.66
2018,4,18,11,30,221.0,432.0,1.4,15.0,628.0,657.52,499.0
2018,4,18,11,45,183.0,429.5,1.5,15.1,592.5,619.25,471.65
2018,4,18,12,0,145.0,427.0,1.6,15.2,557.0,579.48,442.82
2018,4,18,12,15,104.0,417.0,1.65,15.25,510.0,512.3,393.58
2018,4,18,12,30,63.0,407.0,1.7,15.3,463.0,460.39,354.7
2018,4,18,12,45,56.0,393.5,1.8,15.35,443.0,438.75,339.2
2018,4,18,13,0,49.0,380.0,1.9,15.4,423.0,417.0,323.29
2018,4,18,13,15,42.5,361.0,1.95,15.4,397.5,390.12,303.39
2018,4,18,13,30,36.0,342.0,2.0,15.4,372.0,363.39,283.46
2018,4,18,13,45,30.0,307.5,2.0,15.4,332.0,321.82,252.0
2018,4,18,14,0,24.0,273.0,2.0,15.4,292.0,280.85,220.67
2018,4,18,14,15,15.0,234.0,2.05,15.3,246.0,225.08,177.28
2018,4,18,14,30,6.0,195.0,2.1,15.2,200.0,180.72,142.25
2018,4,18,14,45,58.0,227.0,2.1,15.1,267.0,258.2,206.03
2018,4,18,15,0,110.0,259.0,2.1,15.0,334.0,333.97,266.78
2018,4,18,15,15,361.0,209.5,2.1,15.0,434.0,469.68,376.49
2018,4,18,15,30,612.0,160.0,2.1,15.0,534.0,565.75,451.28
2018,4,18,15,45,717.5,124.0,2.1,14.55,528.0,557.95,445.38
2018,4,18,16,0,823.0,88.0,2.1,14.1,522.0,536.79,428.5
2018,4,18,16,15,801.0,83.5,2.05,13.75,471.0,473.79,377.05
2018,4,18,16,30,779.0,79.0,2.0,13.4,420.0,411.66,324.69
2018,4,18,16,45,741.5,74.5,1.95,13.05,365.5,345.16,267.29
2018,4,18,17,0,704.0,70.0,1.9,12.7,311.0,280.86,210.31
2018,4,18,17,15,648.5,64.5,1.75,12.05,257.0,216.1,153.19
2018,4,18,17,30,593.0,59.0,1.6,11.4,203.0,157.67,102.63
2018,4,18,17,45,505.5,51.0,1.4,10.7,152.5,100.22,58.12
2018,4,18,18,0,418.0,43.0,1.2,10.0,102.0,53.91,29.39
2018,4,18,18,15,259.5,29.5,1.2,9.55,61.0,24.14,13.81
2018,4,18,18,30,101.0,16.0,1.2,9.1,20.0,14.55,0.0
2018,4,18,18,45,50.5,8.0,1.2,8.7,10.0,7.28,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,19,5,15,16.0,3.0,1.15,7.7,3.0,0.0,0.0
2018,4,19,5,30,32.0,6.0,1.3,8.1,6.0,5.46,0.0
2018,4,19,5,45,106.0,20.0,1.4,8.5,29.0,15.81,0.0
2018,4,19,6,0,180.0,34.0,1.5,8.9,52.0,26.49,16.42
2018,4,19,6,15,331.5,44.5,1.6,9.3,101.5,54.15,31.07
2018,4,19,6,30,483.0,55.0,1.7,9.7,151.0,104.9,63.24
2018,4,19,6,45,564.5,61.0,1.8,10.15,205.5,158.53,105.71
2018,4,19,7,0,646.0,67.0,1.9,10.6,260.0,222.14,160.18
2018,4,19,7,15,689.0,72.5,1.95,11.1,314.0,283.22,215.08
2018,4,19,7,30,732.0,78.0,2.0,11.6,368.0,349.69,273.8
2018,4,19,7,45,761.0,82.0,2.1,12.1,420.5,411.6,327.76
2018,4,19,8,0,790.0,86.0,2.2,12.6,473.0,475.5,381.59
2018,4,19,8,15,811.5,89.5,2.25,13.05,523.0,536.5,431.29
2018,4,19,8,30,833.0,93.0,2.3,13.5,573.0,597.94,479.6
2018,4,19,8,45,850.0,95.5,2.35,13.9,619.5,655.55,523.55
2018,4,19,9,0,867.0,98.0,2.4,14.3,666.0,708.71,563.02
2018,4,19,9,15,879.5,101.0,2.4,14.65,708.0,761.12,599.12
2018,4,19,9,30,892.0,104.0,2.4,15.0,750.0,811.82,632.81
2018,4,19,9,45,901.5,106.0,2.4,15.3,786.0,857.04,662.23
2018,4,19,10,0,911.0,108.0,2.4,15.6,822.0,899.79,689.56
2018,4,19,10,15,919.0,108.5,2.4,15.8,851.0,936.94,713.04
2018,4,19,10,30,927.0,109.0,2.4,16.0,880.0,971.07,734.32
2018,4,19,10,45,932.0,110.5,2.4,16.25,902.0,1000.2,752.0
2018,4,19,11,0,937.0,112.0,2.4,16.5,924.0,1025.81,767.32
2018,4,19,11,15,940.0,112.5,2.4,16.65,938.0,1044.78,778.58
2018,4,19,11,30,943.0,113.0,2.4,16.8,952.0,1059.92,787.46
2018,4,19,11,45,935.0,118.0,2.45,16.95,954.5,1064.81,790.36
2018,4,19,12,0,927.0,123.0,2.5,17.1,957.0,1065.62,790.84
2018,4,19,12,15,933.5,120.0,2.55,17.15,958.0,1068.84,793.37
2018,4,19,12,30,940.0,117.0,2.6,17.2,959.0,1068.06,793.38
2018,4,19,12,45,934.5,118.5,2.65,17.25,947.5,1055.96,786.13
2018,4,19,13,0,929.0,120.0,2.7,17.3,936.0,1040.05,776.56
2018,4,19,13,15,925.5,118.5,2.7,17.3,918.0,1019.31,763.51
2018,4,19,13,30,922.0,117.0,2.7,17.3,900.0,994.91,748.11
2018,4,19,13,45,917.5,115.0,2.75,17.25,874.5,965.56,729.99
2018,4,19,14,0,913.0,113.0,2.8,17.2,849.0,932.85,709.51
2018,4,19,14,15,904.0,111.0,2.75,17.1,816.0,893.12,683.39
2018,4,19,14,30,895.0,109.0,2.7,17.0,783.0,850.69,655.26
2018,4,19,14,45,883.5,107.0,2.7,16.9,744.0,803.84,624.1
2018,4,19,15,0,872.0,105.0,2.7,16.8,705.0,754.98,591.09
2018,4,19,15,15,856.5,102.5,2.7,16.8,660.0,704.92,555.43
2018,4,19,15,30,841.0,100.0,2.7,16.8,615.0,649.24,513.74
2018,4,19,15,45,818.5,97.5,2.6,16.45,566.0,588.66,467.4
2018,4,19,16,0,796.0,95.0,2.5,16.1,517.0,528.34,419.84
2018,4,19,16,15,764.5,92.0,2.45,15.8,464.0,463.83,367.58
2018,4,19,16,30,733.0,89.0,2.4,15.5,411.0,400.63,314.67
2018,4,19,16,45,690.5,84.5,2.3,15.2,357.0,334.81,258.23
2018,4,19,17,0,648.0,80.0,2.2,14.9,303.0,273.05,203.98
2018,4,19,17,15,589.0,73.5,2.05,14.25,250.0,209.96,149.16
2018,4,19,17,30,530.0,67.0,1.9,13.6,197.0,153.74,101.32
2018,4,19,17,45,440.0,57.5,1.75,13.0,148.0,98.74,59.25
2018,4,19,18,0,350.0,48.0,1.6,12.4,99.0,55.33,32.14
2018,4,19,18,15,227.5,33.5,1.6,11.95,61.5,26.23,15.59
2018,4,19,18,30,105.0,19.0,1.6,11.5,24.0,15.04,0.0
2018,4,19,18,45,52.5,9.5,1.55,11.0,12.0,8.64,0.0
2018,4,19,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.0,1.15,9.45,4.0,0.0,0.0
2018,4,20,5,30,41.0,8.0,1.1,10.0,8.0,7.28,0.0
2018,4,20,5,45,153.5,23.0,1.0,10.5,36.5,18.24,0.0
2018,4,20,6,0,266.0,38.0,0.9,11.0,65.0,29.75,19.31
2018,4,20,6,15,368.0,49.0,0.95,11.5,110.0,60.31,34.86
2018,4,20,6,30,470.0,60.0,1.0,12.0,155.0,108.38,66.13
2018,4,20,6,45,539.0,67.0,1.0,12.55,206.5,159.97,106.88
2018,4,20,7,0,608.0,74.0,1.0,13.1,258.0,220.01,157.71
2018,4,20,7,15,653.5,79.0,1.0,13.65,311.0,279.09,209.43
2018,4,20,7,30,699.0,84.0,1.0,14.2,364.0,342.9,264.28
2018,4,20,7,45,732.0,88.5,1.0,14.8,417.0,405.29,316.62
2018,4,20,8,0,765.0,93.0,1.0,15.4,470.0,470.63,369.28
2018,4,20,8,15,789.0,96.0,1.05,15.95,520.0,531.08,416.69
2018,4,20,8,30,813.0,99.0,1.1,16.5,570.0,592.26,462.95
2018,4,20,8,45,831.0,101.5,1.2,17.1,616.5,649.47,505.08
2018,4,20,9,0,849.0,104.0,1.3,17.7,663.0,706.13,545.55
2018,4,20,9,15,865.5,104.5,1.35,18.1,705.0,754.14,577.82
2018,4,20,9,30,882.0,105.0,1.4,18.5,747.0,804.73,610.55
2018,4,20,9,45,895.0,105.0,1.5,18.85,783.0,850.29,640.05
2018,4,20,10,0,908.0,105.0,1.6,19.2,819.0,893.64,667.84
2018,4,20,10,15,914.5,106.5,1.65,19.5,847.5,930.3,690.48
2018,4,20,10,30,921.0,108.0,1.7,19.8,876.0,963.87,711.02
2018,4,20,10,45,925.5,109.0,1.8,20.1,897.5,991.77,728.5
2018,4,20,11,0,930.0,110.0,1.9,20.4,919.0,1016.16,743.76
2018,4,20,11,15,933.0,110.5,1.9,20.55,932.5,1034.94,754.58
2018,4,20,11,30,936.0,111.0,1.9,20.7,946.0,1049.92,763.1
2018,4,20,11,45,936.5,111.5,1.95,20.9,951.5,1058.55,768.26
2018,4,20,12,0,937.0,112.0,2.0,21.1,957.0,1063.23,771.11
2018,4,20,12,15,936.5,111.5,2.05,21.1,954.5,1061.92,770.9
2018,4,20,12,30,936.0,111.0,2.1,21.1,952.0,1056.65,768.36
2018,4,20,12,45,934.0,110.0,2.1,21.15,941.0,1045.44,761.39
2018,4,20,13,0,932.0,109.0,2.1,21.2,930.0,1030.37,752.1
2018,4,20,13,15,928.0,108.0,2.15,21.1,912.0,1009.58,740.28
2018,4,20,13,30,924.0,107.0,2.2,21.0,894.0,985.15,726.12
2018,4,20,13,45,917.5,106.5,2.25,20.95,868.5,955.45,708.31
2018,4,20,14,0,911.0,106.0,2.3,20.9,843.0,922.52,688.26
2018,4,20,14,15,903.0,104.0,2.3,20.65,810.5,883.72,664.14
2018,4,20,14,30,895.0,102.0,2.3,20.4,778.0,842.16,637.93
2018,4,20,14,45,884.0,100.5,2.35,20.2,739.5,796.26,608.63
2018,4,20,15,0,873.0,99.0,2.4,20.0,701.0,748.3,577.39
2018,4,20,15,15,858.0,96.5,2.4,20.0,657.0,694.77,540.06
2018,4,20,15,30,843.0,94.0,2.4,20.0,613.0,643.0,501.74
2018,4,20,15,45,823.0,91.5,2.4,19.3,564.5,583.91,458.15
2018,4,20,16,0,803.0,89.0,2.4,18.6,516.0,524.81,412.91
2018,4,20,16,15,776.5,84.5,2.35,18.05,464.0,460.93,361.92
2018,4,20,16,30,750.0,80.0,2.3,17.5,412.0,398.48,310.22
2018,4,20,16,45,714.0,76.0,2.25,17.0,359.5,334.91,255.98
2018,4,20,17,0,678.0,72.0,2.2,16.5,307.0,273.29,202.04
2018,4,20,17,15,627.0,65.5,2.05,15.75,254.5,210.42,147.25
2018,4,20,17,30,576.0,59.0,1.9,15.0,202.0,153.37,98.48
2018,4,20,17,45,496.5,51.0,1.7,14.25,153.0,98.08,56.1
2018,4,20,18,0,417.0,43.0,1.5,13.5,104.0,52.87,28.5
2018,4,20,18,15,287.5,31.0,1.45,12.9,65.5,25.35,15.07
2018,4,20,18,30,158.0,19.0,1.4,12.3,27.0,15.06,0.0
2018,4,20,18,45,79.0,9.5,1.35,11.75,13.5,8.64,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,5,15,31.0,4.5,1.15,9.15,5.0,0.0,0.0
2018,4,21,5,30,62.0,9.0,1.2,9.7,10.0,8.19,0.0
2018,4,21,5,45,182.0,22.5,1.2,10.3,39.0,17.82,0.0
2018,4,21,6,0,302.0,36.0,1.2,10.9,68.0,29.65,19.49
2018,4,21,6,15,407.5,45.5,1.2,11.45,114.5,59.28,32.78
2018,4,21,6,30,513.0,55.0,1.2,12.0,161.0,109.01,64.82
2018,4,21,6,45,575.5,61.5,1.2,12.55,212.5,161.69,106.88
2018,4,21,7,0,638.0,68.0,1.2,13.1,264.0,221.89,158.45
2018,4,21,7,15,680.0,73.0,1.1,13.65,317.0,281.62,211.01
2018,4,21,7,30,722.0,78.0,1.0,14.2,370.0,346.66,266.87
2018,4,21,7,45,753.0,81.5,0.95,14.75,422.5,408.19,318.51
2018,4,21,8,0,784.0,85.0,0.9,15.3,475.0,471.94,369.8
2018,4,21,8,15,806.0,88.5,0.85,15.9,525.0,532.68,416.59
2018,4,21,8,30,828.0,92.0,0.8,16.5,575.0,593.94,461.67
2018,4,21,8,45,844.0,94.5,0.7,17.15,620.5,650.46,500.74
2018,4,21,9,0,860.0,97.0,0.6,17.8,666.0,702.57,534.98
2018,4,21,9,15,873.5,99.0,0.6,18.5,707.5,754.19,567.31
2018,4,21,9,30,887.0,101.0,0.6,19.2,749.0,804.2,597.3
2018,4,21,9,45,898.5,101.5,0.6,19.95,784.5,849.12,623.18
2018,4,21,10,0,910.0,102.0,0.6,20.7,820.0,891.73,647.1
2018,4,21,10,15,916.5,103.0,0.65,21.35,848.5,927.84,667.78
2018,4,21,10,30,923.0,104.0,0.7,22.0,877.0,960.86,686.42
2018,4,21,10,45,926.5,105.5,0.7,22.65,897.5,988.3,700.45
2018,4,21,11,0,930.0,107.0,0.7,23.3,918.0,1012.19,712.27
2018,4,21,11,15,932.5,107.5,0.75,23.6,931.5,1030.4,722.74
2018,4,21,11,30,935.0,108.0,0.8,23.9,945.0,1044.81,731.08
2018,4,21,11,45,936.0,108.0,0.8,24.2,950.5,1053.35,734.91
2018,4,21,12,0,937.0,108.0,0.8,24.5,956.0,1057.95,736.57
2018,4,21,12,15,936.5,108.5,0.85,24.6,954.0,1057.62,737.15
2018,4,21,12,30,936.0,109.0,0.9,24.7,952.0,1053.34,735.53
2018,4,21,12,45,933.5,108.5,0.95,24.8,941.5,1042.11,729.86
2018,4,21,13,0,931.0,108.0,1.0,24.9,931.0,1027.04,721.99
2018,4,21,13,15,925.5,108.0,1.05,24.8,912.0,1005.84,710.98
2018,4,21,13,30,920.0,108.0,1.1,24.7,893.0,981.08,697.78
2018,4,21,13,45,911.5,107.5,1.2,24.6,866.5,949.65,681.13
2018,4,21,14,0,903.0,107.0,1.3,24.5,840.0,915.13,662.23
2018,4,21,14,15,893.0,106.5,1.35,24.3,807.5,876.44,639.83
2018,4,21,14,30,883.0,106.0,1.4,24.1,775.0,835.16,615.38
2018,4,21,14,45,869.5,105.0,1.45,23.85,736.0,788.32,586.89
2018,4,21,15,0,856.0,104.0,1.5,23.6,697.0,739.67,556.6
2018,4,21,15,15,841.0,101.5,1.5,23.6,653.0,690.63,523.28
2018,4,21,15,30,826.0,99.0,1.5,23.6,609.0,636.12,484.42
2018,4,21,15,45,804.5,96.0,1.6,22.8,560.5,576.51,442.66
2018,4,21,16,0,783.0,93.0,1.7,22.0,512.0,517.12,399.1
2018,4,21,16,15,752.5,90.5,1.7,21.45,460.5,454.49,350.42
2018,4,21,16,30,722.0,88.0,1.7,20.9,409.0,392.96,300.77
2018,4,21,16,45,682.5,83.0,1.65,20.3,356.0,328.58,247.32
2018,4,21,17,0,643.0,78.0,1.6,19.7,303.0,267.92,195.54
2018,4,21,17,15,589.0,72.0,1.55,18.85,251.5,207.02,143.77
2018,4,21,17,30,535.0,66.0,1.5,18.0,200.0,152.32,98.11
2018,4,21,17,45,456.0,56.5,1.4,17.15,152.0,98.38,57.43
2018,4,21,18,0,377.0,47.0,1.3,16.3,104.0,54.53,30.65
2018,4,21,18,15,261.5,34.5,1.25,15.75,66.5,27.01,16.41
2018,4,21,18,30,146.0,22.0,1.2,15.2,29.0,17.45,0.0
2018,4,21,18,45,73.0,11.0,1.2,14.65,14.5,10.01,0.0
2018,4,21,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,22,5,15,26.5,5.0,1.15,10.2,5.5,0.0,0.0
2018,4,22,5,30,53.0,10.0,1.1,10.7,11.0,9.1,0.0
2018,4,22,5,45,179.5,25.0,1.1,11.25,42.5,19.78,0.97
2018,4,22,6,0,306.0,40.0,1.1,11.8,74.0,33.3,22.71
2018,4,22,6,15,407.5,50.5,1.1,12.35,121.0,64.18,36.66
2018,4,22,6,30,509.0,61.0,1.1,12.9,168.0,114.4,69.29
2018,4,22,6,45,574.5,68.0,1.1,13.45,221.0,167.89,111.71
2018,4,22,7,0,640.0,75.0,1.1,14.0,274.0,229.32,163.82
2018,4,22,7,15,684.0,81.0,1.1,14.65,329.0,290.83,217.43
2018,4,22,7,30,728.0,87.0,1.1,15.3,384.0,356.87,273.8
2018,4,22,7,45,760.0,91.0,1.05,15.95,437.5,420.72,326.78
2018,4,22,8,0,792.0,95.0,1.0,16.6,491.0,485.9,378.65
2018,4,22,8,15,813.5,99.0,0.95,17.15,542.0,547.37,425.7
2018,4,22,8,30,835.0,103.0,0.9,17.7,593.0,609.27,471.0
2018,4,22,8,45,847.5,107.5,0.85,18.25,638.5,665.97,510.62
2018,4,22,9,0,860.0,112.0,0.8,18.8,684.0,721.55,547.82
2018,4,22,9,15,852.0,122.5,0.75,19.4,718.0,766.75,575.75
2018,4,22,9,30,844.0,133.0,0.7,20.0,752.0,808.52,599.71
2018,4,22,9,45,846.5,139.0,0.7,20.55,785.0,850.8,624.46
2018,4,22,10,0,849.0,145.0,0.7,21.1,818.0,890.26,646.94
2018,4,22,10,15,887.5,134.0,0.7,21.55,859.5,932.77,671.29
2018,4,22,10,30,926.0,123.0,0.7,22.0,901.0,982.24,699.51
2018,4,22,10,45,929.0,125.0,0.75,22.5,922.0,1009.71,714.65
2018,4,22,11,0,932.0,127.0,0.8,23.0,943.0,1033.57,727.89
2018,4,22,11,15,858.5,167.5,0.85,23.15,928.0,1029.25,725.08
2018,4,22,11,30,785.0,208.0,0.9,23.3,913.0,1016.25,717.48
2018,4,22,11,45,690.0,261.5,0.95,23.45,884.0,982.47,697.02
2018,4,22,12,0,595.0,315.0,1.0,23.6,855.0,941.12,669.47
2018,4,22,12,15,575.0,323.5,1.05,23.7,844.0,929.42,662.75
2018,4,22,12,30,555.0,332.0,1.1,23.8,833.0,914.95,653.87
2018,4,22,12,45,620.5,294.5,1.15,23.85,849.0,937.76,671.26
2018,4,22,13,0,686.0,257.0,1.2,23.9,865.0,956.33,685.48
2018,4,22,13,15,717.5,234.0,1.2,23.9,858.5,950.72,682.53
2018,4,22,13,30,749.0,211.0,1.2,23.9,852.0,940.44,676.71
2018,4,22,13,45,834.0,164.0,1.25,23.9,858.5,944.1,680.69
2018,4,22,14,0,919.0,117.0,1.3,23.9,865.0,938.05,678.43
2018,4,22,14,15,910.0,115.5,1.35,23.8,831.5,898.65,655.14
2018,4,22,14,30,901.0,114.0,1.4,23.7,798.0,856.54,630.12
2018,4,22,14,45,889.5,111.5,1.4,23.55,758.5,809.01,600.6
2018,4,22,15,0,878.0,109.0,1.4,23.4,719.0,759.45,569.28
2018,4,22,15,15,862.5,106.5,1.4,23.4,674.0,709.2,535.3
2018,4,22,15,30,847.0,104.0,1.4,23.4,629.0,653.31,495.76
2018,4,22,15,45,825.0,101.5,1.4,22.95,579.5,592.84,452.48
2018,4,22,16,0,803.0,99.0,1.4,22.5,530.0,532.57,407.72
2018,4,22,16,15,774.5,95.0,1.35,22.05,477.5,468.28,358.04
2018,4,22,16,30,746.0,91.0,1.3,21.6,425.0,404.85,307.23
2018,4,22,16,45,708.5,86.0,1.25,21.1,371.0,339.77,253.64
2018,4,22,17,0,671.0,81.0,1.2,20.6,317.0,278.13,201.38
2018,4,22,17,15,615.5,74.5,1.15,19.6,263.5,214.71,148.12
2018,4,22,17,30,560.0,68.0,1.1,18.6,210.0,157.69,101.0
2018,4,22,17,45,476.0,59.0,1.05,17.6,160.0,102.18,59.65
2018,4,22,18,0,392.0,50.0,1.0,16.6,110.0,57.45,32.82
2018,4,22,18,15,266.5,36.5,1.0,16.0,70.5,28.56,17.86
2018,4,22,18,30,141.0,23.0,1.0,15.4,31.0,18.22,0.0
2018,4,22,18,45,70.5,11.5,1.0,14.8,15.5,10.46,0.0
2018,4,22,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,23,5,15,12.5,5.5,0.85,11.35,5.5,0.0,0.0
2018,4,23,5,30,25.0,11.0,0.8,11.7,11.0,10.01,0.0
2018,4,23,5,45,114.0,28.5,0.8,12.1,40.0,22.81,5.0
2018,4,23,6,0,203.0,46.0,0.8,12.5,69.0,35.75,24.93
2018,4,23,6,15,285.0,59.5,0.8,12.95,110.5,63.95,39.91
2018,4,23,6,30,367.0,73.0,0.8,13.4,152.0,106.85,68.99
2018,4,23,6,45,405.0,85.0,0.8,13.9,194.0,150.89,104.59
2018,4,23,7,0,443.0,97.0,0.8,14.4,236.0,199.47,145.96
2018,4,23,7,15,491.0,108.5,0.75,15.1,289.0,255.02,192.88
2018,4,23,7,30,539.0,120.0,0.7,15.8,342.0,315.92,243.33
2018,4,23,7,45,611.0,123.0,0.65,16.5,406.0,387.62,300.44
2018,4,23,8,0,683.0,126.0,0.6,17.2,470.0,463.3,358.66
2018,4,23,8,15,703.5,132.5,0.55,17.95,518.0,521.25,401.68
2018,4,23,8,30,724.0,139.0,0.5,18.7,566.0,579.8,443.32
2018,4,23,8,45,745.5,143.0,0.45,19.4,612.5,636.79,482.18
2018,4,23,9,0,767.0,147.0,0.4,20.1,659.0,693.79,519.42
2018,4,23,9,15,796.0,143.5,0.45,20.75,703.5,746.07,554.02
2018,4,23,9,30,825.0,140.0,0.5,21.4,748.0,800.27,587.94
2018,4,23,9,45,853.0,132.5,0.5,22.05,787.0,848.92,616.09
2018,4,23,10,0,881.0,125.0,0.5,22.7,826.0,889.07,638.32
