Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,10,15,887.5,127.0,0.5,23.1,854.0,925.12,658.37
2018,4,23,10,30,894.0,129.0,0.5,23.5,882.0,958.17,676.39
2018,4,23,10,45,898.5,130.0,0.5,23.85,903.0,985.18,690.73
2018,4,23,11,0,903.0,131.0,0.5,24.2,924.0,1008.77,703.03
2018,4,23,11,15,905.5,132.5,0.55,24.4,937.5,1027.39,713.96
2018,4,23,11,30,908.0,134.0,0.6,24.6,951.0,1042.32,722.85
2018,4,23,11,45,908.0,134.0,0.6,24.75,955.5,1049.53,726.25
2018,4,23,12,0,908.0,134.0,0.6,24.9,960.0,1052.92,727.62
2018,4,23,12,15,899.0,139.0,0.7,24.95,955.0,1048.45,727.14
2018,4,23,12,30,890.0,144.0,0.8,25.0,950.0,1040.2,724.54
2018,4,23,12,45,885.5,144.0,0.85,25.05,938.5,1027.85,718.42
2018,4,23,13,0,881.0,144.0,0.9,25.1,927.0,1011.9,710.21
2018,4,23,13,15,882.0,140.0,0.95,25.0,910.5,993.77,701.12
2018,4,23,13,30,883.0,136.0,1.0,24.9,894.0,971.99,689.77
2018,4,23,13,45,863.5,140.0,1.1,24.8,863.5,945.05,676.0
2018,4,23,14,0,844.0,144.0,1.2,24.7,833.0,906.14,654.37
2018,4,23,14,15,805.0,153.5,1.25,24.4,789.5,854.06,623.61
2018,4,23,14,30,766.0,163.0,1.3,24.1,746.0,805.04,594.3
2018,4,23,14,45,753.0,157.0,1.35,23.85,706.5,756.67,564.26
2018,4,23,15,0,740.0,151.0,1.4,23.6,667.0,706.84,531.69
2018,4,23,15,15,721.0,143.5,1.4,23.6,620.0,650.24,492.48
2018,4,23,15,30,702.0,136.0,1.4,23.6,573.0,593.35,452.03
2018,4,23,15,45,710.5,122.5,1.5,22.75,535.0,546.45,419.7
2018,4,23,16,0,719.0,109.0,1.6,21.9,497.0,496.97,383.62
2018,4,23,16,15,703.5,105.0,1.65,21.25,453.5,443.17,341.86
2018,4,23,16,30,688.0,101.0,1.7,20.6,410.0,389.67,298.57
2018,4,23,16,45,648.5,94.5,1.7,19.95,357.0,325.85,245.89
2018,4,23,17,0,609.0,88.0,1.7,19.3,304.0,265.84,194.98
2018,4,23,17,15,552.5,81.0,1.65,18.5,252.5,205.59,144.06
2018,4,23,17,30,496.0,74.0,1.6,17.7,201.0,151.95,99.62
2018,4,23,17,45,414.5,64.0,1.6,16.85,153.5,98.0,59.07
2018,4,23,18,0,333.0,54.0,1.6,16.0,106.0,56.28,33.47
2018,4,23,18,15,224.0,39.0,1.55,15.45,68.0,30.41,19.6
2018,4,23,18,30,115.0,24.0,1.5,14.9,30.0,18.97,0.0
2018,4,23,18,45,57.5,12.0,1.5,14.3,15.0,10.91,0.0
2018,4,23,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,15,33.5,6.5,1.0,10.2,7.0,0.0,0.0
2018,4,24,5,30,67.0,13.0,1.0,10.7,14.0,11.82,0.0
2018,4,24,5,45,184.5,27.0,1.05,11.2,45.5,21.3,6.41
2018,4,24,6,0,302.0,41.0,1.1,11.7,77.0,31.94,21.91
2018,4,24,6,15,317.0,49.5,1.1,12.15,104.0,57.63,33.71
2018,4,24,6,30,332.0,58.0,1.1,12.6,131.0,90.1,56.69
2018,4,24,6,45,173.0,81.5,1.1,13.1,120.0,104.8,76.44
2018,4,24,7,0,14.0,105.0,1.1,13.6,109.0,95.68,75.58
2018,4,24,7,15,42.5,129.0,1.1,14.05,145.5,128.44,102.19
2018,4,24,7,30,71.0,153.0,1.1,14.5,182.0,164.02,131.0
2018,4,24,7,45,174.5,166.0,1.05,15.0,251.0,229.17,182.98
2018,4,24,8,0,278.0,179.0,1.0,15.5,320.0,307.72,245.17
2018,4,24,8,15,451.0,166.5,1.0,16.0,422.0,413.45,327.54
2018,4,24,8,30,624.0,154.0,1.0,16.5,524.0,534.89,419.15
2018,4,24,8,45,735.5,132.0,1.0,17.0,601.0,619.0,480.55
2018,4,24,9,0,847.0,110.0,1.0,17.5,678.0,709.9,545.17
2018,4,24,9,15,859.5,112.5,1.0,17.95,719.0,761.22,578.48
2018,4,24,9,30,872.0,115.0,1.0,18.4,760.0,805.39,605.64
2018,4,24,9,45,881.5,116.5,1.05,18.8,794.5,848.9,632.83
2018,4,24,10,0,891.0,118.0,1.1,19.2,829.0,889.97,658.1
2018,4,24,10,15,898.0,119.5,1.15,19.5,857.5,926.19,680.23
2018,4,24,10,30,905.0,121.0,1.2,19.8,886.0,959.41,700.35
2018,4,24,10,45,909.5,122.0,1.25,20.05,907.0,986.59,716.7
2018,4,24,11,0,914.0,123.0,1.3,20.3,928.0,1010.33,730.94
2018,4,24,11,15,916.5,123.5,1.35,20.45,941.0,1028.06,741.74
2018,4,24,11,30,919.0,124.0,1.4,20.6,954.0,1042.06,750.36
2018,4,24,11,45,921.0,123.5,1.45,20.75,959.5,1050.78,755.82
2018,4,24,12,0,923.0,123.0,1.5,20.9,965.0,1055.66,759.06
2018,4,24,12,15,925.0,121.0,1.55,21.0,963.0,1055.15,759.23
2018,4,24,12,30,927.0,119.0,1.6,21.1,961.0,1050.74,757.13
2018,4,24,12,45,928.0,117.0,1.65,21.15,951.5,1041.43,752.23
2018,4,24,13,0,929.0,115.0,1.7,21.2,942.0,1028.23,745.0
2018,4,24,13,15,920.0,116.5,1.75,21.15,922.0,1005.19,731.85
2018,4,24,13,30,911.0,118.0,1.8,21.1,902.0,978.76,716.56
2018,4,24,13,45,899.0,119.5,1.85,21.1,874.5,946.38,697.19
2018,4,24,14,0,887.0,121.0,1.9,21.1,847.0,911.15,675.79
2018,4,24,14,15,887.0,115.5,1.9,20.9,817.5,876.42,654.52
2018,4,24,14,30,887.0,110.0,1.9,20.7,788.0,838.45,630.84
2018,4,24,14,45,873.5,109.0,1.95,20.5,748.5,791.52,601.18
2018,4,24,15,0,860.0,108.0,2.0,20.3,709.0,742.77,569.77
2018,4,24,15,15,838.0,107.0,2.0,20.3,662.5,690.42,532.87
2018,4,24,15,30,816.0,106.0,2.0,20.3,616.0,633.25,491.03
2018,4,24,15,45,799.5,102.0,1.95,19.6,569.0,576.16,449.09
2018,4,24,16,0,783.0,98.0,1.9,18.9,522.0,518.79,405.36
2018,4,24,16,15,741.5,97.0,1.9,18.4,467.0,452.06,352.78
2018,4,24,16,30,700.0,96.0,1.9,17.9,412.0,388.78,301.17
2018,4,24,16,45,668.0,89.5,1.9,17.35,361.0,327.05,249.15
2018,4,24,17,0,636.0,83.0,1.9,16.8,310.0,268.19,198.1
2018,4,24,17,15,564.0,76.0,1.85,16.05,253.0,202.9,142.86
2018,4,24,17,30,492.0,69.0,1.8,15.3,196.0,146.13,95.96
2018,4,24,17,45,421.5,59.0,1.7,14.55,150.5,95.63,57.43
2018,4,24,18,0,351.0,49.0,1.6,13.8,105.0,54.13,31.73
2018,4,24,18,15,252.5,36.5,1.55,13.25,69.0,28.45,18.32
2018,4,24,18,30,154.0,24.0,1.5,12.7,33.0,18.98,0.0
2018,4,24,18,45,77.0,12.0,1.45,12.2,16.5,10.91,0.0
2018,4,24,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,5,15,26.5,5.5,1.2,8.6,6.0,0.0,0.0
2018,4,25,5,30,53.0,11.0,1.3,9.1,12.0,10.01,0.0
2018,4,25,5,45,63.0,19.0,1.4,9.55,24.0,15.68,4.41
2018,4,25,6,0,73.0,27.0,1.5,10.0,36.0,22.06,13.6
2018,4,25,6,15,36.5,41.0,1.45,10.4,45.5,37.58,25.46
2018,4,25,6,30,0.0,55.0,1.4,10.8,55.0,48.34,36.18
2018,4,25,6,45,0.5,76.0,1.4,11.2,76.0,66.79,52.16
2018,4,25,7,0,1.0,97.0,1.4,11.6,97.0,85.56,68.12
2018,4,25,7,15,8.0,119.0,1.35,12.05,122.0,107.47,86.25
2018,4,25,7,30,15.0,141.0,1.3,12.5,147.0,130.42,105.01
2018,4,25,7,45,38.5,171.0,1.25,12.95,190.0,171.57,138.43
2018,4,25,8,0,62.0,201.0,1.2,13.4,233.0,213.73,172.17
2018,4,25,8,15,164.5,212.0,1.2,14.0,307.5,289.34,232.58
2018,4,25,8,30,267.0,223.0,1.2,14.6,382.0,377.34,301.4
2018,4,25,8,45,504.5,183.5,1.15,15.15,513.0,516.05,408.27
2018,4,25,9,0,742.0,144.0,1.1,15.7,644.0,672.65,522.97
2018,4,25,9,15,795.5,132.5,1.1,16.2,698.0,733.92,564.57
2018,4,25,9,30,849.0,121.0,1.1,16.7,752.0,798.62,606.49
2018,4,25,9,45,858.0,123.0,1.1,17.25,786.0,835.54,628.27
2018,4,25,10,0,867.0,125.0,1.1,17.8,820.0,875.78,652.27
2018,4,25,10,15,873.0,127.5,1.1,18.2,847.5,911.27,673.12
2018,4,25,10,30,879.0,130.0,1.1,18.6,875.0,943.78,691.87
2018,4,25,10,45,882.5,131.5,1.15,19.0,895.0,969.82,707.23
2018,4,25,11,0,886.0,133.0,1.2,19.4,915.0,992.48,720.5
2018,4,25,11,15,887.5,134.0,1.3,19.65,927.5,1009.2,731.37
2018,4,25,11,30,889.0,135.0,1.4,19.9,940.0,1022.3,740.07
2018,4,25,11,45,889.0,136.0,1.45,20.1,945.0,1030.23,744.94
2018,4,25,12,0,889.0,137.0,1.5,20.3,950.0,1034.44,747.63
2018,4,25,12,15,889.0,136.0,1.6,20.35,947.0,1032.94,748.09
2018,4,25,12,30,889.0,135.0,1.7,20.4,944.0,1027.71,746.3
2018,4,25,12,45,888.0,133.5,1.75,20.5,934.0,1017.28,740.42
2018,4,25,13,0,887.0,132.0,1.8,20.6,924.0,1003.18,732.3
2018,4,25,13,15,881.5,131.5,1.85,20.55,905.5,982.15,720.21
2018,4,25,13,30,876.0,131.0,1.9,20.5,887.0,957.76,705.96
2018,4,25,13,45,868.0,130.5,1.95,20.45,861.0,927.87,688.03
2018,4,25,14,0,860.0,130.0,2.0,20.4,835.0,895.02,668.03
2018,4,25,14,15,849.0,129.0,2.0,20.2,802.5,863.6,648.71
2018,4,25,14,30,838.0,128.0,2.0,20.0,770.0,821.9,622.18
2018,4,25,14,45,823.0,126.5,2.05,19.8,731.0,774.48,591.84
2018,4,25,15,0,808.0,125.0,2.1,19.6,692.0,725.51,559.45
2018,4,25,15,15,791.5,122.0,2.1,19.6,648.5,672.76,521.6
2018,4,25,15,30,775.0,119.0,2.1,19.6,605.0,619.22,482.18
2018,4,25,15,45,750.5,116.0,2.15,18.85,556.5,560.82,439.45
2018,4,25,16,0,726.0,113.0,2.2,18.1,508.0,502.47,395.13
2018,4,25,16,15,692.5,110.0,2.2,17.55,457.0,440.88,346.21
2018,4,25,16,30,659.0,107.0,2.2,17.0,406.0,381.63,297.5
2018,4,25,16,45,617.0,100.5,2.25,16.4,353.5,318.77,244.76
2018,4,25,17,0,575.0,94.0,2.3,15.8,301.0,260.05,194.23
2018,4,25,17,15,519.5,86.0,2.25,15.05,250.0,201.36,143.93
2018,4,25,17,30,464.0,78.0,2.2,14.3,199.0,146.99,98.35
2018,4,25,17,45,385.5,67.0,2.2,13.55,152.0,96.76,60.21
2018,4,25,18,0,307.0,56.0,2.2,12.8,105.0,56.32,34.83
2018,4,25,18,15,206.5,40.0,2.15,12.35,68.0,31.08,20.74
2018,4,25,18,30,106.0,24.0,2.1,11.9,31.0,18.89,1.07
2018,4,25,18,45,53.0,12.0,2.0,11.4,15.5,10.91,0.0
2018,4,25,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,26,5,15,8.5,4.0,1.4,8.35,4.0,0.0,0.0
2018,4,26,5,30,17.0,8.0,1.5,8.7,8.0,7.28,0.0
2018,4,26,5,45,111.5,23.5,1.65,9.1,36.5,18.33,7.11
2018,4,26,6,0,206.0,39.0,1.8,9.5,65.0,30.05,20.69
2018,4,26,6,15,118.5,46.0,1.8,9.9,62.5,45.28,29.55
2018,4,26,6,30,31.0,53.0,1.8,10.3,60.0,50.53,36.76
2018,4,26,6,45,15.5,65.0,1.8,10.7,68.5,60.56,46.25
2018,4,26,7,0,0.0,77.0,1.8,11.1,77.0,67.93,53.2
2018,4,26,7,15,3.0,103.5,1.8,11.5,105.0,92.3,73.74
2018,4,26,7,30,6.0,130.0,1.8,11.9,133.0,117.31,94.47
2018,4,26,7,45,60.5,173.5,1.8,12.35,204.5,183.12,148.39
2018,4,26,8,0,115.0,217.0,1.8,12.8,276.0,258.94,209.6
2018,4,26,8,15,396.0,180.0,1.8,13.2,412.5,396.13,319.78
2018,4,26,8,30,677.0,143.0,1.8,13.6,549.0,555.11,443.63
2018,4,26,8,45,739.5,133.0,1.8,14.05,607.5,621.91,493.35
2018,4,26,9,0,802.0,123.0,1.8,14.5,666.0,691.2,544.22
2018,4,26,9,15,821.0,123.0,1.8,14.9,707.5,742.67,580.25
2018,4,26,9,30,840.0,123.0,1.8,15.3,749.0,793.09,613.31
2018,4,26,9,45,857.5,121.0,1.8,15.7,785.5,832.54,638.17
2018,4,26,10,0,875.0,119.0,1.8,16.1,822.0,875.95,665.51
2018,4,26,10,15,883.0,120.0,1.85,16.4,850.5,911.87,688.21
2018,4,26,10,30,891.0,121.0,1.9,16.7,879.0,944.91,708.9
2018,4,26,10,45,897.0,121.0,1.95,16.95,900.0,972.0,725.72
2018,4,26,11,0,903.0,121.0,2.0,17.2,921.0,995.77,740.39
2018,4,26,11,15,906.0,122.0,2.05,17.35,934.5,1014.17,751.89
2018,4,26,11,30,909.0,123.0,2.1,17.5,948.0,1028.91,761.14
2018,4,26,11,45,910.5,123.0,2.15,17.6,953.5,1037.45,766.63
2018,4,26,12,0,912.0,123.0,2.2,17.7,959.0,1042.19,769.84
2018,4,26,12,15,912.0,122.5,2.25,17.7,956.5,1041.12,769.72
2018,4,26,12,30,912.0,122.0,2.3,17.7,954.0,1036.23,767.29
2018,4,26,12,45,910.5,121.5,2.35,17.7,944.5,1026.07,761.54
2018,4,26,13,0,909.0,121.0,2.4,17.7,935.0,1012.15,753.46
2018,4,26,13,15,905.5,120.0,2.45,17.6,917.0,992.15,741.7
2018,4,26,13,30,902.0,119.0,2.5,17.5,899.0,968.62,727.63
2018,4,26,13,45,897.0,117.5,2.55,17.4,874.5,939.8,709.96
2018,4,26,14,0,892.0,116.0,2.6,17.3,850.0,907.78,690.03
2018,4,26,14,15,884.0,114.5,2.6,17.05,818.0,870.18,666.07
2018,4,26,14,30,876.0,113.0,2.6,16.8,786.0,829.92,640.04
2018,4,26,14,45,866.0,110.5,2.65,16.6,748.0,784.67,610.39
2018,4,26,15,0,856.0,108.0,2.7,16.4,710.0,737.36,578.79
2018,4,26,15,15,841.0,105.5,2.7,16.4,666.5,688.4,543.12
2018,4,26,15,30,826.0,103.0,2.7,16.4,623.0,634.1,502.2
2018,4,26,15,45,807.0,99.5,2.7,15.8,575.0,575.71,458.06
2018,4,26,16,0,788.0,96.0,2.7,15.2,527.0,517.28,412.3
2018,4,26,16,15,761.5,92.5,2.7,14.8,476.0,455.61,362.04
2018,4,26,16,30,735.0,89.0,2.7,14.4,425.0,394.4,310.45
2018,4,26,16,45,699.0,84.5,2.65,14.05,372.5,331.38,255.86
2018,4,26,17,0,663.0,80.0,2.6,13.7,320.0,271.62,202.82
2018,4,26,17,15,611.0,74.0,2.5,13.25,267.5,210.39,148.98
2018,4,26,17,30,559.0,68.0,2.4,12.8,215.0,155.08,101.55
2018,4,26,17,45,483.0,59.0,2.3,12.35,166.0,100.88,59.93
2018,4,26,18,0,407.0,50.0,2.2,11.9,117.0,56.31,32.83
2018,4,26,18,15,292.0,38.5,2.1,11.55,77.5,30.03,20.05
2018,4,26,18,30,177.0,27.0,2.0,11.2,38.0,21.35,3.93
2018,4,26,18,45,91.5,14.0,1.9,10.85,19.5,12.73,0.0
2018,4,26,19,0,6.0,1.0,1.8,10.5,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,1.8,10.4,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.0,0.95,10.85,9.0,0.0,0.0
2018,4,27,5,30,72.0,16.0,1.0,11.3,18.0,14.55,0.0
2018,4,27,5,45,154.0,28.5,1.05,11.75,45.0,22.32,10.63
2018,4,27,6,0,236.0,41.0,1.1,12.2,72.0,31.62,21.9
2018,4,27,6,15,239.0,54.5,1.15,12.6,98.0,58.09,36.3
2018,4,27,6,30,242.0,68.0,1.2,13.0,124.0,88.44,59.22
2018,4,27,6,45,172.0,92.5,1.25,13.35,137.5,114.21,84.41
2018,4,27,7,0,102.0,117.0,1.3,13.7,151.0,130.17,101.41
2018,4,27,7,15,158.5,137.5,1.3,14.1,200.5,173.81,136.77
2018,4,27,7,30,215.0,158.0,1.3,14.5,250.0,227.62,180.54
2018,4,27,7,45,152.5,174.5,1.3,14.9,244.0,227.18,181.43
2018,4,27,8,0,90.0,191.0,1.3,15.3,238.0,217.71,174.02
2018,4,27,8,15,173.5,222.0,1.35,15.7,323.0,303.12,242.04
2018,4,27,8,30,257.0,253.0,1.4,16.1,408.0,399.4,316.5
2018,4,27,8,45,206.0,273.5,1.4,16.45,403.5,394.24,310.89
2018,4,27,9,0,155.0,294.0,1.4,16.8,399.0,390.23,306.27
2018,4,27,9,15,147.0,318.0,1.45,17.05,422.5,416.25,325.09
2018,4,27,9,30,139.0,342.0,1.5,17.3,446.0,441.29,342.71
2018,4,27,9,45,93.0,317.5,1.55,17.6,388.5,376.04,292.27
2018,4,27,10,0,47.0,293.0,1.6,17.9,331.0,316.74,245.94
2018,4,27,10,15,57.0,312.0,1.65,18.05,359.5,346.3,268.55
2018,4,27,10,30,67.0,331.0,1.7,18.2,388.0,376.35,290.92
2018,4,27,10,45,102.0,374.5,1.75,18.4,464.0,467.77,358.88
2018,4,27,11,0,137.0,418.0,1.8,18.6,540.0,548.18,416.91
2018,4,27,11,15,175.0,413.0,1.8,18.65,571.0,583.19,442.33
2018,4,27,11,30,213.0,408.0,1.8,18.7,602.0,618.31,467.93
2018,4,27,11,45,256.5,417.5,1.85,18.8,652.5,687.19,516.77
2018,4,27,12,0,300.0,427.0,1.9,18.9,703.0,741.36,554.64
2018,4,27,12,15,340.5,404.0,1.95,18.9,716.0,757.96,567.39
2018,4,27,12,30,381.0,381.0,2.0,18.9,729.0,772.54,579.11
2018,4,27,12,45,317.5,402.5,2.05,18.9,690.5,727.99,546.87
2018,4,27,13,0,254.0,424.0,2.1,18.9,652.0,683.07,514.48
2018,4,27,13,15,252.0,412.0,2.1,18.8,634.5,663.26,501.54
2018,4,27,13,30,250.0,400.0,2.1,18.7,617.0,642.32,487.53
2018,4,27,13,45,272.0,387.0,2.15,18.65,616.5,641.04,488.22
2018,4,27,14,0,294.0,374.0,2.2,18.6,616.0,637.42,487.08
2018,4,27,14,15,404.0,321.5,2.25,18.45,640.5,676.37,518.85
2018,4,27,14,30,514.0,269.0,2.3,18.3,665.0,697.01,537.05
2018,4,27,14,45,531.0,247.0,2.35,18.1,638.5,665.64,515.95
2018,4,27,15,0,548.0,225.0,2.4,17.9,612.0,631.16,492.48
2018,4,27,15,15,543.5,211.5,2.4,17.9,575.0,587.26,460.45
2018,4,27,15,30,539.0,198.0,2.4,17.9,538.0,542.27,426.91
2018,4,27,15,45,497.0,190.0,2.4,17.4,485.0,479.95,379.83
2018,4,27,16,0,455.0,182.0,2.4,16.9,432.0,420.8,334.07
2018,4,27,16,15,496.5,155.0,2.4,16.55,403.5,386.51,306.33
2018,4,27,16,30,538.0,128.0,2.4,16.2,375.0,346.74,272.46
2018,4,27,16,45,538.5,112.5,2.4,15.85,334.0,300.97,232.55
2018,4,27,17,0,539.0,97.0,2.4,15.5,293.0,251.03,188.08
2018,4,27,17,15,497.5,89.0,2.3,15.05,247.5,197.91,141.84
2018,4,27,17,30,456.0,81.0,2.2,14.6,202.0,147.3,98.84
2018,4,27,17,45,396.0,69.5,2.05,14.15,158.0,99.13,61.73
2018,4,27,18,0,336.0,58.0,1.9,13.7,114.0,58.39,36.04
2018,4,27,18,15,228.5,43.5,1.8,13.25,75.5,33.79,23.2
2018,4,27,18,30,121.0,29.0,1.7,12.8,37.0,23.21,6.4
2018,4,27,18,45,62.0,15.0,1.55,12.3,19.0,13.64,0.0
2018,4,27,19,0,3.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,4,27,19,15,1.5,0.5,1.4,11.65,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,28,5,15,28.5,7.5,1.2,11.45,8.5,0.0,0.0
2018,4,28,5,30,57.0,15.0,1.3,11.8,17.0,13.64,0.0
2018,4,28,5,45,51.0,24.5,1.45,12.2,28.5,20.78,10.11
2018,4,28,6,0,45.0,34.0,1.6,12.6,40.0,28.75,19.43
2018,4,28,6,15,49.5,52.5,1.7,12.9,62.0,47.68,33.39
2018,4,28,6,30,54.0,71.0,1.8,13.2,84.0,68.33,50.48
2018,4,28,6,45,232.5,88.0,1.9,13.55,163.0,121.42,87.97
2018,4,28,7,0,411.0,105.0,2.0,13.9,242.0,199.22,148.1
2018,4,28,7,15,432.5,109.5,2.05,14.2,275.5,238.2,182.85
2018,4,28,7,30,454.0,114.0,2.1,14.5,309.0,279.04,218.97
2018,4,28,7,45,242.5,128.0,2.1,14.8,233.5,226.1,180.7
2018,4,28,8,0,31.0,142.0,2.1,15.1,158.0,143.94,114.58
2018,4,28,8,15,62.5,174.0,2.05,15.3,210.5,192.69,154.45
2018,4,28,8,30,94.0,206.0,2.0,15.5,263.0,251.34,201.43
2018,4,28,8,45,126.0,231.0,2.0,15.7,313.5,301.81,241.23
2018,4,28,9,0,158.0,256.0,2.0,15.9,364.0,355.32,282.81
2018,4,28,9,15,140.0,282.5,2.0,16.05,382.5,376.2,297.61
2018,4,28,9,30,122.0,309.0,2.0,16.2,401.0,395.32,310.94
2018,4,28,9,45,65.0,254.0,2.0,16.4,303.0,291.1,229.17
2018,4,28,10,0,8.0,199.0,2.0,16.6,205.0,185.97,145.01
2018,4,28,10,15,5.0,163.5,2.05,16.7,167.5,151.12,117.29
2018,4,28,10,30,2.0,128.0,2.1,16.8,130.0,116.28,89.19
2018,4,28,10,45,8.0,197.0,2.15,16.9,204.0,185.17,144.22
2018,4,28,11,0,14.0,266.0,2.2,17.0,278.0,255.36,198.94
2018,4,28,11,15,15.0,262.5,2.2,16.95,276.0,253.4,197.16
2018,4,28,11,30,16.0,259.0,2.2,16.9,274.0,251.38,195.6
2018,4,28,11,45,48.5,316.0,2.25,16.9,361.0,350.11,272.54
2018,4,28,12,0,81.0,373.0,2.3,16.9,448.0,439.58,340.31
2018,4,28,12,15,62.5,364.0,2.35,16.8,421.5,412.09,318.9
2018,4,28,12,30,44.0,355.0,2.4,16.7,395.0,384.32,297.74
2018,4,28,12,45,79.0,378.0,2.4,16.6,449.5,440.97,341.79
2018,4,28,13,0,114.0,401.0,2.4,16.5,504.0,510.27,394.08
2018,4,28,13,15,84.5,378.0,2.45,16.4,453.5,442.85,343.44
2018,4,28,13,30,55.0,355.0,2.5,16.3,403.0,390.14,303.67
2018,4,28,13,45,90.0,360.0,2.55,16.2,435.5,424.68,331.7
2018,4,28,14,0,125.0,365.0,2.6,16.1,468.0,468.52,366.02
2018,4,28,14,15,198.5,356.0,2.6,16.05,512.5,515.83,403.72
2018,4,28,14,30,272.0,347.0,2.6,16.0,557.0,567.4,443.83
2018,4,28,14,45,293.5,325.0,2.65,16.0,541.5,549.17,431.2
2018,4,28,15,0,315.0,303.0,2.7,16.0,526.0,528.32,416.79
2018,4,28,15,15,357.0,273.0,2.7,16.0,511.0,510.87,404.86
2018,4,28,15,30,399.0,243.0,2.7,16.0,496.0,496.0,394.2
2018,4,28,15,45,407.5,219.0,2.65,15.65,460.0,454.74,362.8
2018,4,28,16,0,416.0,195.0,2.6,15.3,424.0,411.73,329.21
2018,4,28,16,15,425.0,174.0,2.6,15.1,388.5,370.06,295.39
2018,4,28,16,30,434.0,153.0,2.6,14.9,353.0,326.71,258.99
2018,4,28,16,45,469.0,126.0,2.6,14.7,318.5,285.35,222.41
2018,4,28,17,0,504.0,99.0,2.6,14.5,284.0,242.16,182.63
2018,4,28,17,15,496.5,86.5,2.45,14.15,245.0,194.83,139.85
2018,4,28,17,30,489.0,74.0,2.3,13.8,206.0,148.09,98.38
2018,4,28,17,45,447.5,63.5,2.2,13.45,164.0,100.55,61.01
2018,4,28,18,0,406.0,53.0,2.1,13.1,122.0,58.29,34.62
2018,4,28,18,15,293.0,41.0,2.0,12.8,82.0,31.92,21.74
2018,4,28,18,30,180.0,29.0,1.9,12.5,42.0,22.89,7.62
2018,4,28,18,45,93.5,15.5,1.8,12.2,22.0,14.1,0.0
2018,4,28,19,0,7.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.65,11.7,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.45,11.2,3.0,2.73,0.0
2018,4,29,5,30,4.0,6.0,1.6,11.5,6.0,5.46,0.0
2018,4,29,5,45,2.0,12.5,1.75,11.8,12.5,10.99,2.95
2018,4,29,6,0,0.0,19.0,1.9,12.1,19.0,16.71,9.0
2018,4,29,6,15,0.0,28.0,2.0,12.3,28.0,24.65,15.46
2018,4,29,6,30,0.0,37.0,2.1,12.5,37.0,32.61,22.49
2018,4,29,6,45,0.0,51.0,2.2,12.75,51.0,45.01,33.23
2018,4,29,7,0,0.0,65.0,2.3,13.0,65.0,57.44,43.84
2018,4,29,7,15,9.0,105.5,2.35,13.2,109.5,95.86,76.11
2018,4,29,7,30,18.0,146.0,2.4,13.4,154.0,135.78,109.19
2018,4,29,7,45,36.0,157.0,2.4,13.6,175.0,157.28,126.58
2018,4,29,8,0,54.0,168.0,2.4,13.8,196.0,178.84,144.08
2018,4,29,8,15,109.0,170.5,2.45,14.05,234.5,219.59,177.53
2018,4,29,8,30,164.0,173.0,2.5,14.3,273.0,266.91,216.21
2018,4,29,8,45,105.0,201.5,2.55,14.55,267.5,259.9,209.23
2018,4,29,9,0,46.0,230.0,2.6,14.8,262.0,244.91,195.51
2018,4,29,9,15,24.5,173.5,2.65,15.05,190.5,178.23,141.32
2018,4,29,9,30,3.0,117.0,2.7,15.3,119.0,106.53,82.39
2018,4,29,9,45,1.5,94.5,2.7,15.55,95.5,85.22,64.81
2018,4,29,10,0,0.0,72.0,2.7,15.8,72.0,63.96,47.19
2018,4,29,10,15,0.5,92.5,2.75,15.9,93.0,82.76,62.5
2018,4,29,10,30,1.0,113.0,2.8,16.0,114.0,101.78,77.85
2018,4,29,10,45,3.5,149.0,2.8,16.1,152.0,136.91,106.14
2018,4,29,11,0,6.0,185.0,2.8,16.2,190.0,172.44,134.42
2018,4,29,11,15,7.5,195.5,2.85,16.2,202.0,183.76,143.31
2018,4,29,11,30,9.0,206.0,2.9,16.2,214.0,195.1,152.27
2018,4,29,11,45,11.5,230.0,2.9,16.2,240.5,219.97,171.88
2018,4,29,12,0,14.0,254.0,2.9,16.2,267.0,244.91,191.41
2018,4,29,12,15,11.0,226.0,2.9,16.2,236.0,215.81,168.45
2018,4,29,12,30,8.0,198.0,2.9,16.2,205.0,186.8,145.57
2018,4,29,12,45,15.5,246.0,2.9,16.2,260.0,238.56,186.72
2018,4,29,13,0,23.0,294.0,2.9,16.2,315.0,301.68,235.99
2018,4,29,13,15,39.0,301.0,2.85,16.2,335.5,322.92,252.92
2018,4,29,13,30,55.0,308.0,2.8,16.2,356.0,343.31,269.26
2018,4,29,13,45,176.5,324.0,2.8,16.2,471.5,478.52,376.0
2018,4,29,14,0,298.0,340.0,2.8,16.2,587.0,605.15,472.28
2018,4,29,14,15,472.5,263.0,2.8,16.15,637.0,675.11,527.75
2018,4,29,14,30,647.0,186.0,2.8,16.1,687.0,724.52,567.67
2018,4,29,14,45,464.0,216.5,2.8,16.05,566.5,582.38,460.16
2018,4,29,15,0,281.0,247.0,2.8,16.0,446.0,448.44,356.66
2018,4,29,15,15,164.5,250.5,2.8,16.0,365.0,350.92,279.94
2018,4,29,15,30,48.0,254.0,2.8,16.0,284.0,264.89,210.69
2018,4,29,15,45,284.0,205.5,2.8,15.7,364.5,363.34,292.31
2018,4,29,16,0,520.0,157.0,2.8,15.4,445.0,429.43,344.23
2018,4,29,16,15,584.0,132.5,2.8,15.1,427.0,408.14,325.19
2018,4,29,16,30,648.0,108.0,2.8,14.8,409.0,374.61,295.09
2018,4,29,16,45,647.0,95.5,2.8,14.55,365.5,321.35,248.12
2018,4,29,17,0,646.0,83.0,2.8,14.3,322.0,267.38,199.25
2018,4,29,17,15,598.0,76.5,2.7,13.95,270.5,207.89,146.91
2018,4,29,17,30,550.0,70.0,2.6,13.6,219.0,153.83,100.62
2018,4,29,17,45,479.5,61.5,2.5,13.25,171.0,101.48,60.57
2018,4,29,18,0,409.0,53.0,2.4,12.9,123.0,58.04,34.5
2018,4,29,18,15,298.5,41.0,2.25,12.55,83.0,31.89,21.83
2018,4,29,18,30,188.0,29.0,2.1,12.2,43.0,22.87,8.73
2018,4,29,18,45,98.0,15.5,2.0,11.85,22.5,14.1,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.5,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.85,11.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.0,1.65,11.05,5.0,4.55,0.0
2018,4,30,5,30,4.0,10.0,1.7,11.2,10.0,9.1,0.0
2018,4,30,5,45,2.0,22.0,1.8,11.4,22.0,19.39,9.9
2018,4,30,6,0,0.0,34.0,1.9,11.6,34.0,29.94,20.68
2018,4,30,6,15,1.0,45.5,1.9,11.8,45.5,40.07,28.67
2018,4,30,6,30,2.0,57.0,1.9,12.0,57.0,50.39,37.75
2018,4,30,6,45,59.0,84.0,1.95,12.25,103.5,84.84,64.86
2018,4,30,7,0,116.0,111.0,2.0,12.5,150.0,128.31,100.01
2018,4,30,7,15,122.5,140.0,1.95,12.85,187.5,164.69,130.95
2018,4,30,7,30,129.0,169.0,1.9,13.2,225.0,202.23,162.31
2018,4,30,7,45,181.5,191.5,1.9,13.5,281.0,254.58,204.81
2018,4,30,8,0,234.0,214.0,1.9,13.8,337.0,317.7,255.47
2018,4,30,8,15,248.0,238.0,1.9,14.1,379.5,363.11,291.21
2018,4,30,8,30,262.0,262.0,1.9,14.4,422.0,409.7,327.13
2018,4,30,8,45,218.0,288.0,1.9,14.65,428.0,414.65,329.76
2018,4,30,9,0,174.0,314.0,1.9,14.9,434.0,421.34,333.4
2018,4,30,9,15,233.0,326.5,1.9,15.15,497.0,486.41,383.03
2018,4,30,9,30,292.0,339.0,1.9,15.4,560.0,565.3,441.38
2018,4,30,9,45,280.0,359.0,1.95,15.6,578.5,588.63,456.87
2018,4,30,10,0,268.0,379.0,2.0,15.8,597.0,610.15,471.28
2018,4,30,10,15,278.0,389.0,2.1,15.9,622.0,639.42,492.26
2018,4,30,10,30,288.0,399.0,2.2,16.0,647.0,668.12,512.66
2018,4,30,10,45,450.0,345.5,2.25,16.05,743.5,786.1,600.01
2018,4,30,11,0,612.0,292.0,2.3,16.1,840.0,900.1,681.57
2018,4,30,11,15,738.5,225.5,2.4,16.05,896.0,969.16,730.31
2018,4,30,11,30,865.0,159.0,2.5,16.0,952.0,1028.16,769.78
2018,4,30,11,45,865.0,161.0,2.55,15.9,957.5,1036.97,775.57
2018,4,30,12,0,865.0,163.0,2.6,15.8,963.0,1042.04,779.56
2018,4,30,12,15,863.5,163.5,2.65,15.75,960.5,1040.36,779.1
2018,4,30,12,30,862.0,164.0,2.7,15.7,958.0,1034.96,776.34
2018,4,30,12,45,857.0,165.0,2.75,15.6,947.0,1022.95,769.46
2018,4,30,13,0,852.0,166.0,2.8,15.5,936.0,1007.38,760.32
2018,4,30,13,15,848.5,164.0,2.8,15.5,918.0,986.77,747.11
2018,4,30,13,30,845.0,162.0,2.8,15.5,900.0,962.79,731.68
2018,4,30,13,45,840.0,159.5,2.85,15.5,875.0,933.69,713.2
2018,4,30,14,0,835.0,157.0,2.9,15.5,850.0,901.57,692.54
2018,4,30,14,15,826.5,154.0,2.9,15.4,818.0,863.13,667.23
2018,4,30,14,30,818.0,151.0,2.9,15.3,786.0,822.25,639.99
2018,4,30,14,45,806.0,148.0,2.95,15.2,748.0,776.46,609.24
2018,4,30,15,0,794.0,145.0,3.0,15.1,710.0,728.96,575.43
2018,4,30,15,15,777.0,141.0,3.0,15.1,666.0,677.1,536.94
2018,4,30,15,30,760.0,137.0,3.0,15.1,622.0,622.68,495.63
2018,4,30,15,45,737.0,133.5,3.0,14.7,574.0,564.92,451.31
2018,4,30,16,0,714.0,130.0,3.0,14.3,526.0,507.69,406.0
2018,4,30,16,15,681.5,125.5,2.95,13.95,474.5,445.95,355.58
2018,4,30,16,30,649.0,121.0,2.9,13.6,423.0,386.49,305.55
2018,4,30,16,45,606.0,114.5,2.9,13.3,370.0,324.16,252.16
2018,4,30,17,0,563.0,108.0,2.9,13.0,317.0,266.1,201.43
2018,4,30,17,15,508.0,99.0,2.85,12.7,265.5,205.11,148.67
2018,4,30,17,30,453.0,90.0,2.8,12.4,214.0,153.24,104.88
2018,4,30,17,45,376.0,78.0,2.75,12.1,166.0,103.21,66.72
2018,4,30,18,0,299.0,66.0,2.7,11.8,118.0,62.75,41.15
2018,4,30,18,15,202.5,49.5,2.55,11.6,79.5,38.31,27.54
2018,4,30,18,30,106.0,33.0,2.4,11.4,41.0,26.23,11.94
2018,4,30,18,45,54.0,17.5,2.3,11.15,21.5,15.92,0.0
2018,4,30,19,0,2.0,2.0,2.2,10.9,2.0,0.0,0.0
2018,4,30,19,15,1.0,1.0,2.1,10.75,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,1,5,15,0.0,5.5,1.85,10.2,5.5,5.0,0.0
2018,5,1,5,30,0.0,11.0,1.9,10.4,11.0,9.68,0.0
2018,5,1,5,45,3.5,28.0,1.95,10.55,28.5,24.33,14.26
2018,5,1,6,0,7.0,45.0,2.0,10.7,46.0,38.54,28.38
2018,5,1,6,15,37.5,66.5,1.95,10.85,75.5,58.57,43.43
2018,5,1,6,30,68.0,88.0,1.9,11.0,105.0,83.89,63.66
2018,5,1,6,45,228.5,102.0,1.9,11.15,177.0,132.74,98.56
2018,5,1,7,0,389.0,116.0,1.9,11.3,249.0,203.51,153.83
2018,5,1,7,15,324.5,142.5,1.85,11.65,266.0,231.44,181.49
2018,5,1,7,30,260.0,169.0,1.8,12.0,283.0,253.54,202.73
2018,5,1,7,45,266.0,192.5,1.75,12.35,321.5,295.37,237.59
2018,5,1,8,0,272.0,216.0,1.7,12.7,360.0,337.68,271.79
2018,5,1,8,15,434.0,197.0,1.65,13.2,452.0,431.01,345.55
2018,5,1,8,30,596.0,178.0,1.6,13.7,544.0,538.63,428.31
2018,5,1,8,45,675.5,164.0,1.6,14.2,608.0,609.1,480.91
2018,5,1,9,0,755.0,150.0,1.6,14.7,672.0,684.58,536.02
2018,5,1,9,15,782.5,146.5,1.6,15.15,715.0,734.82,571.12
2018,5,1,9,30,810.0,143.0,1.6,15.6,758.0,786.62,605.78
2018,5,1,9,45,836.0,136.0,1.65,16.1,795.5,832.95,635.55
2018,5,1,10,0,862.0,129.0,1.7,16.6,833.0,870.82,659.2
2018,5,1,10,15,870.0,130.5,1.75,16.95,861.0,906.44,681.58
2018,5,1,10,30,878.0,132.0,1.8,17.3,889.0,939.23,701.93
2018,5,1,10,45,883.5,132.5,1.85,17.65,909.5,965.7,718.04
2018,5,1,11,0,889.0,133.0,1.9,18.0,930.0,988.88,732.03
2018,5,1,11,15,892.5,133.5,1.9,18.2,943.5,1006.72,742.37
2018,5,1,11,30,896.0,134.0,1.9,18.4,957.0,1021.01,750.51
2018,5,1,11,45,898.0,134.0,1.95,18.6,962.5,1029.69,755.82
2018,5,1,12,0,900.0,134.0,2.0,18.8,968.0,1034.67,758.92
2018,5,1,12,15,900.5,133.0,2.05,18.9,965.5,1033.46,758.46
2018,5,1,12,30,901.0,132.0,2.1,19.0,963.0,1028.51,755.77
2018,5,1,12,45,900.5,130.0,2.1,19.05,953.0,1017.86,749.05
2018,5,1,13,0,900.0,128.0,2.1,19.1,943.0,1003.51,740.09
2018,5,1,13,15,896.5,127.0,2.15,19.1,925.0,983.66,728.36
2018,5,1,13,30,893.0,126.0,2.2,19.1,907.0,960.34,714.38
2018,5,1,13,45,888.0,124.5,2.25,19.1,882.5,931.82,696.9
2018,5,1,14,0,883.0,123.0,2.3,19.1,858.0,900.14,677.23
2018,5,1,14,15,874.0,121.5,2.35,18.95,825.5,862.12,653.44
2018,5,1,14,30,865.0,120.0,2.4,18.8,793.0,821.56,627.63
2018,5,1,14,45,762.5,153.0,2.45,18.65,725.0,746.96,577.03
2018,5,1,15,0,660.0,186.0,2.5,18.5,657.0,673.87,523.77
2018,5,1,15,15,587.0,197.0,2.5,18.5,597.0,602.4,470.87
2018,5,1,15,30,514.0,208.0,2.5,18.5,537.0,532.33,417.97
2018,5,1,15,45,518.5,188.0,2.6,17.85,498.5,486.85,384.71
2018,5,1,16,0,523.0,168.0,2.7,17.2,460.0,439.78,348.72
2018,5,1,16,15,528.5,149.5,2.7,16.7,420.5,393.12,311.19
2018,5,1,16,30,534.0,131.0,2.7,16.2,381.0,344.99,271.0
2018,5,1,16,45,572.0,109.5,2.7,15.7,348.5,307.04,236.78
2018,5,1,17,0,610.0,88.0,2.7,15.2,316.0,260.46,193.76
2018,5,1,17,15,562.0,81.5,2.7,14.65,266.5,203.31,144.0
2018,5,1,17,30,514.0,75.0,2.7,14.1,217.0,151.63,100.17
2018,5,1,17,45,443.5,66.5,2.65,13.5,170.5,101.71,62.32
2018,5,1,18,0,373.0,58.0,2.6,12.9,124.0,58.67,36.02
2018,5,1,18,15,266.0,45.5,2.45,12.5,84.5,35.26,24.88
2018,5,1,18,30,159.0,33.0,2.3,12.1,45.0,25.96,12.57
2018,5,1,18,45,82.5,17.5,2.2,11.7,23.5,15.92,0.0
2018,5,1,19,0,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.1,11.2,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,1.4,10.5,13.5,10.01,0.0
2018,5,2,5,30,91.0,22.0,1.4,10.6,27.0,17.78,0.0
2018,5,2,5,45,198.0,37.5,1.45,10.75,62.5,29.29,18.62
2018,5,2,6,0,305.0,53.0,1.5,10.9,98.0,40.82,30.44
2018,5,2,6,15,381.0,64.0,1.45,11.2,143.0,74.75,45.92
2018,5,2,6,30,457.0,75.0,1.4,11.5,188.0,120.94,77.63
2018,5,2,6,45,526.5,82.0,1.4,11.8,241.5,173.92,120.0
2018,5,2,7,0,596.0,89.0,1.4,12.1,295.0,233.18,170.25
2018,5,2,7,15,640.0,93.5,1.35,12.65,347.5,290.23,220.09
2018,5,2,7,30,684.0,98.0,1.3,13.2,400.0,351.72,272.82
2018,5,2,7,45,717.5,101.0,1.25,13.7,452.0,411.37,322.87
2018,5,2,8,0,751.0,104.0,1.2,14.2,504.0,473.48,373.05
2018,5,2,8,15,775.0,106.5,1.15,14.75,553.0,532.45,418.87
2018,5,2,8,30,799.0,109.0,1.1,15.3,602.0,591.47,462.9
2018,5,2,8,45,818.0,111.5,1.0,15.8,648.0,647.65,502.71
2018,5,2,9,0,837.0,114.0,0.9,16.3,694.0,703.38,540.46
2018,5,2,9,15,851.0,115.0,0.9,16.8,734.0,753.13,573.37
2018,5,2,9,30,865.0,116.0,0.9,17.3,774.0,796.15,599.77
2018,5,2,9,45,877.0,116.0,0.9,17.8,809.0,839.25,625.84
2018,5,2,10,0,889.0,116.0,0.9,18.3,844.0,880.12,649.99
2018,5,2,10,15,896.5,117.0,0.95,18.7,872.0,915.56,671.42
2018,5,2,10,30,904.0,118.0,1.0,19.1,900.0,948.05,690.87
2018,5,2,10,45,908.5,118.5,1.05,19.55,920.0,974.12,706.05
2018,5,2,11,0,913.0,119.0,1.1,20.0,940.0,996.77,719.12
2018,5,2,11,15,915.5,119.5,1.25,20.2,952.5,1013.97,731.33
2018,5,2,11,30,918.0,120.0,1.4,20.4,965.0,1027.5,741.3
2018,5,2,11,45,919.5,120.0,1.5,20.6,970.5,1035.81,747.22
2018,5,2,12,0,921.0,120.0,1.6,20.8,976.0,1040.33,750.88
2018,5,2,12,15,921.0,119.5,1.7,20.85,973.5,1039.06,751.44
2018,5,2,12,30,921.0,119.0,1.8,20.9,971.0,1033.98,749.69
2018,5,2,12,45,919.0,118.5,1.9,20.9,960.5,1023.14,744.48
2018,5,2,13,0,917.0,118.0,2.0,20.9,950.0,1008.58,736.94
2018,5,2,13,15,913.0,117.0,2.05,20.8,931.5,987.96,725.16
2018,5,2,13,30,909.0,116.0,2.1,20.7,913.0,963.83,711.12
2018,5,2,13,45,903.5,114.5,2.15,20.6,887.5,934.47,693.57
2018,5,2,14,0,898.0,113.0,2.2,20.5,862.0,901.94,673.8
2018,5,2,14,15,890.5,111.5,2.2,20.3,830.5,864.74,650.49
2018,5,2,14,30,883.0,110.0,2.2,20.1,799.0,824.84,625.13
2018,5,2,14,45,872.0,108.5,2.2,19.9,761.0,779.8,595.91
2018,5,2,15,0,861.0,107.0,2.2,19.7,723.0,732.78,564.91
2018,5,2,15,15,846.5,104.0,2.2,19.7,679.0,683.4,529.46
2018,5,2,15,30,832.0,101.0,2.2,19.7,635.0,629.02,489.27
2018,5,2,15,45,814.5,98.0,2.15,19.15,588.0,572.11,446.75
2018,5,2,16,0,797.0,95.0,2.1,18.6,541.0,514.99,402.58
2018,5,2,16,15,773.0,91.0,2.05,18.15,490.5,453.98,353.73
2018,5,2,16,30,749.0,87.0,2.0,17.7,440.0,394.12,304.1
2018,5,2,16,45,716.0,82.5,2.0,17.25,387.5,330.67,250.31
2018,5,2,17,0,683.0,78.0,2.0,16.8,335.0,271.29,198.53
2018,5,2,17,15,636.5,72.0,1.9,16.2,283.0,210.67,145.95
2018,5,2,17,30,590.0,66.0,1.8,15.6,231.0,155.22,99.05
2018,5,2,17,45,520.0,58.5,1.75,15.0,181.5,101.58,58.65
2018,5,2,18,0,450.0,51.0,1.7,14.4,132.0,56.68,32.59
2018,5,2,18,15,341.5,40.5,1.6,13.85,90.5,32.78,22.69
2018,5,2,18,30,233.0,30.0,1.5,13.3,49.0,23.63,11.5
2018,5,2,18,45,127.5,17.0,1.35,12.7,26.5,15.46,0.0
2018,5,2,19,0,22.0,4.0,1.2,12.1,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.2,11.85,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.5,1.5,11.2,3.5,3.18,0.0
2018,5,3,5,30,8.0,7.0,1.5,11.3,7.0,6.34,0.0
2018,5,3,5,45,4.0,12.5,1.55,11.35,12.5,11.2,3.73
2018,5,3,6,0,0.0,18.0,1.6,11.4,18.0,15.82,8.38
2018,5,3,6,15,0.0,28.0,1.55,11.55,28.0,24.65,15.6
2018,5,3,6,30,0.0,38.0,1.5,11.7,38.0,33.49,23.39
2018,5,3,6,45,0.0,64.5,1.5,11.8,64.5,56.92,43.65
2018,5,3,7,0,0.0,91.0,1.5,11.9,91.0,80.08,63.38
2018,5,3,7,15,0.0,101.0,1.5,12.15,101.0,89.11,70.8
2018,5,3,7,30,0.0,111.0,1.5,12.4,111.0,98.14,78.11
2018,5,3,7,45,0.0,109.5,1.5,12.65,109.5,96.98,76.78
2018,5,3,8,0,0.0,108.0,1.5,12.9,108.0,95.74,75.41
2018,5,3,8,15,0.5,130.5,1.5,13.35,131.0,116.21,92.0
