Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,8,30,1.0,153.0,1.5,13.8,154.0,136.87,108.48
2018,5,3,8,45,2.0,164.5,1.5,14.25,166.0,148.09,117.09
2018,5,3,9,0,3.0,176.0,1.5,14.7,178.0,159.45,125.75
2018,5,3,9,15,8.0,206.5,1.55,15.15,212.5,191.24,150.81
2018,5,3,9,30,13.0,237.0,1.6,15.6,247.0,223.67,175.96
2018,5,3,9,45,34.0,291.0,1.65,16.05,318.5,300.36,235.53
2018,5,3,10,0,55.0,345.0,1.7,16.5,390.0,372.59,290.02
2018,5,3,10,15,177.0,367.0,1.75,16.75,519.0,515.42,398.84
2018,5,3,10,30,299.0,389.0,1.8,17.0,648.0,665.69,508.01
2018,5,3,10,45,556.5,282.5,1.85,17.3,778.5,820.49,620.98
2018,5,3,11,0,814.0,176.0,1.9,17.6,909.0,968.43,721.23
2018,5,3,11,15,859.5,154.0,1.9,17.8,938.0,1003.56,741.52
2018,5,3,11,30,905.0,132.0,1.9,18.0,967.0,1025.34,754.34
2018,5,3,11,45,893.0,141.0,1.9,18.2,968.5,1028.95,755.61
2018,5,3,12,0,881.0,150.0,1.9,18.4,970.0,1028.64,754.7
2018,5,3,12,15,773.5,211.0,1.95,18.5,929.5,1002.46,738.16
2018,5,3,12,30,666.0,272.0,2.0,18.6,889.0,953.14,705.77
2018,5,3,12,45,771.5,209.0,2.05,18.75,916.0,986.63,729.64
2018,5,3,13,0,877.0,146.0,2.1,18.9,943.0,996.11,736.03
2018,5,3,13,15,902.0,128.0,2.1,19.0,933.5,987.08,730.24
2018,5,3,13,30,927.0,110.0,2.1,19.1,924.0,973.06,721.49
2018,5,3,13,45,921.5,108.5,2.15,19.15,898.5,943.27,703.1
2018,5,3,14,0,916.0,107.0,2.2,19.2,873.0,910.25,682.58
2018,5,3,14,15,908.0,105.5,2.2,19.15,840.5,872.07,658.19
2018,5,3,14,30,900.0,104.0,2.2,19.1,808.0,831.2,631.76
2018,5,3,14,45,889.0,102.5,2.2,19.0,769.5,785.55,601.85
2018,5,3,15,0,878.0,101.0,2.2,18.9,731.0,737.88,570.13
2018,5,3,15,15,864.0,99.0,2.2,18.9,687.5,685.95,533.03
2018,5,3,15,30,850.0,97.0,2.2,18.9,644.0,635.1,495.2
2018,5,3,15,45,830.5,94.5,2.15,18.6,595.5,576.74,451.02
2018,5,3,16,0,811.0,92.0,2.1,18.3,547.0,518.34,405.41
2018,5,3,16,15,783.0,89.5,2.05,17.95,495.5,456.29,355.56
2018,5,3,16,30,755.0,87.0,2.0,17.6,444.0,395.8,305.29
2018,5,3,16,45,717.5,83.5,1.95,17.3,391.0,331.45,250.64
2018,5,3,17,0,680.0,80.0,1.9,17.0,338.0,271.71,198.6
2018,5,3,17,15,631.0,74.5,1.85,16.4,285.5,211.24,146.42
2018,5,3,17,30,582.0,69.0,1.8,15.8,233.0,156.23,100.15
2018,5,3,17,45,510.0,61.5,1.75,15.2,183.5,102.96,60.22
2018,5,3,18,0,438.0,54.0,1.7,14.6,134.0,58.71,34.61
2018,5,3,18,15,333.0,43.0,1.65,14.0,92.5,34.96,24.62
2018,5,3,18,30,228.0,32.0,1.6,13.4,51.0,25.18,13.18
2018,5,3,18,45,125.0,18.0,1.55,12.8,27.5,16.37,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.2,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.5,11.95,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,5,15,29.5,10.5,0.8,9.9,12.0,9.55,0.0
2018,5,4,5,30,59.0,21.0,0.9,10.3,24.0,17.09,0.0
2018,5,4,5,45,120.5,36.5,1.0,10.65,52.0,29.22,19.08
2018,5,4,6,0,182.0,52.0,1.1,11.0,80.0,41.12,30.82
2018,5,4,6,15,110.0,62.5,1.2,11.55,81.5,59.5,41.79
2018,5,4,6,30,38.0,73.0,1.3,12.1,83.0,68.27,51.46
2018,5,4,6,45,130.5,101.0,1.45,12.7,145.0,113.13,85.63
2018,5,4,7,0,223.0,129.0,1.6,13.3,207.0,171.48,131.84
2018,5,4,7,15,341.5,134.0,1.5,13.85,276.0,231.57,179.5
2018,5,4,7,30,460.0,139.0,1.4,14.4,345.0,303.47,237.3
2018,5,4,7,45,472.0,156.0,1.35,15.0,389.0,353.96,278.94
2018,5,4,8,0,484.0,173.0,1.3,15.6,433.0,405.15,319.74
2018,5,4,8,15,527.0,176.5,1.1,16.3,483.5,460.91,361.93
2018,5,4,8,30,570.0,180.0,0.9,17.0,534.0,523.71,407.35
2018,5,4,8,45,548.0,204.5,0.7,17.7,565.0,560.23,430.91
2018,5,4,9,0,526.0,229.0,0.5,18.4,596.0,597.03,453.22
2018,5,4,9,15,568.0,228.5,0.45,19.25,645.5,653.31,490.34
2018,5,4,9,30,610.0,228.0,0.4,20.1,695.0,714.84,529.36
2018,5,4,9,45,601.0,245.0,0.35,20.9,722.0,749.17,548.24
2018,5,4,10,0,592.0,262.0,0.3,21.7,749.0,780.61,565.0
2018,5,4,10,15,563.5,285.5,0.35,22.35,761.5,796.57,573.06
2018,5,4,10,30,535.0,309.0,0.4,23.0,774.0,811.2,580.32
2018,5,4,10,45,507.5,334.0,0.5,23.65,783.0,824.53,587.55
2018,5,4,11,0,480.0,359.0,0.6,24.3,792.0,834.38,592.55
2018,5,4,11,15,579.5,313.0,0.7,24.5,843.5,894.37,633.92
2018,5,4,11,30,679.0,267.0,0.8,24.7,895.0,956.17,675.18
2018,5,4,11,45,646.0,273.5,0.9,24.85,873.5,935.57,662.31
2018,5,4,12,0,613.0,280.0,1.0,25.0,852.0,911.58,648.28
2018,5,4,12,15,610.5,291.5,1.05,25.05,859.5,919.39,653.86
2018,5,4,12,30,608.0,303.0,1.1,25.1,867.0,924.17,657.19
2018,5,4,12,45,758.0,213.0,1.1,25.15,908.5,976.17,692.15
2018,5,4,13,0,908.0,123.0,1.1,25.2,950.0,1002.14,707.73
2018,5,4,13,15,905.0,121.5,1.15,25.2,932.0,982.15,696.4
2018,5,4,13,30,902.0,120.0,1.2,25.2,914.0,958.65,683.46
2018,5,4,13,45,897.0,118.0,1.2,25.15,888.5,929.47,666.24
2018,5,4,14,0,892.0,116.0,1.2,25.1,863.0,897.12,646.97
2018,5,4,14,15,883.0,115.0,1.3,24.9,831.0,859.42,625.84
2018,5,4,14,30,874.0,114.0,1.4,24.7,799.0,819.17,602.58
2018,5,4,14,45,844.5,119.0,1.5,24.55,754.5,771.85,573.91
2018,5,4,15,0,815.0,124.0,1.6,24.4,710.0,718.65,539.8
2018,5,4,15,15,798.5,118.5,1.6,24.4,664.0,663.64,501.52
2018,5,4,15,30,782.0,113.0,1.6,24.4,618.0,607.87,461.62
2018,5,4,15,45,779.5,105.5,1.75,23.6,577.0,557.66,426.62
2018,5,4,16,0,777.0,98.0,1.9,22.8,536.0,505.82,388.5
2018,5,4,16,15,753.0,95.5,2.0,22.15,487.5,447.51,343.23
2018,5,4,16,30,729.0,93.0,2.1,21.5,439.0,389.13,296.09
2018,5,4,16,45,695.5,88.0,2.15,20.85,387.0,327.49,244.8
2018,5,4,17,0,662.0,83.0,2.2,20.2,335.0,268.82,194.61
2018,5,4,17,15,615.0,77.0,2.15,19.3,283.5,209.49,144.09
2018,5,4,17,30,568.0,71.0,2.1,18.4,232.0,155.4,99.13
2018,5,4,17,45,499.5,62.5,2.05,17.55,183.0,102.52,59.79
2018,5,4,18,0,431.0,54.0,2.0,16.7,134.0,58.21,34.12
2018,5,4,18,15,326.0,43.0,1.9,15.95,92.5,34.8,24.32
2018,5,4,18,30,221.0,32.0,1.8,15.2,51.0,25.13,13.48
2018,5,4,18,45,120.5,18.0,1.7,14.5,27.5,16.37,0.0
2018,5,4,19,0,20.0,4.0,1.6,13.8,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,1.55,13.55,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,5,5,15,2.5,7.5,1.45,11.3,7.5,6.82,0.0
2018,5,5,5,30,5.0,15.0,1.5,11.6,15.0,13.4,0.0
2018,5,5,5,45,2.5,29.0,1.5,11.85,29.0,25.39,15.89
2018,5,5,6,0,0.0,43.0,1.5,12.1,43.0,37.33,27.38
2018,5,5,6,15,4.0,64.0,1.5,12.35,65.0,55.41,41.71
2018,5,5,6,30,8.0,85.0,1.5,12.6,87.0,74.46,57.99
2018,5,5,6,45,16.0,106.0,1.45,12.85,111.5,95.06,75.18
2018,5,5,7,0,24.0,127.0,1.4,13.1,136.0,117.54,93.77
2018,5,5,7,15,35.0,151.0,1.45,13.3,166.0,144.58,115.95
2018,5,5,7,30,46.0,175.0,1.5,13.5,196.0,173.24,139.26
2018,5,5,7,45,101.0,204.0,1.5,13.65,256.5,226.76,182.24
2018,5,5,8,0,156.0,233.0,1.5,13.8,317.0,291.18,233.58
2018,5,5,8,15,181.5,255.5,1.5,14.1,362.0,336.26,268.75
2018,5,5,8,30,207.0,278.0,1.5,14.4,407.0,383.84,305.35
2018,5,5,8,45,272.5,286.0,1.5,14.7,469.0,452.54,357.88
2018,5,5,9,0,338.0,294.0,1.5,15.0,531.0,520.65,408.84
2018,5,5,9,15,411.5,286.0,1.45,15.7,590.5,592.47,460.67
2018,5,5,9,30,485.0,278.0,1.4,16.4,650.0,661.84,509.32
2018,5,5,9,45,469.5,298.5,1.3,17.1,672.0,689.96,525.38
2018,5,5,10,0,454.0,319.0,1.2,17.8,694.0,715.29,539.34
2018,5,5,10,15,450.0,334.5,1.15,18.5,716.0,743.23,555.49
2018,5,5,10,30,446.0,350.0,1.1,19.2,738.0,769.12,569.85
2018,5,5,10,45,333.5,388.5,1.05,19.9,682.5,704.33,520.78
2018,5,5,11,0,221.0,427.0,1.0,20.6,627.0,631.73,466.84
2018,5,5,11,15,224.5,429.0,1.0,20.9,634.5,641.55,473.63
2018,5,5,11,30,228.0,431.0,1.0,21.2,642.0,650.31,478.86
2018,5,5,11,45,307.0,422.5,1.05,21.5,708.5,734.62,537.24
2018,5,5,12,0,386.0,414.0,1.1,21.8,775.0,805.28,584.73
2018,5,5,12,15,283.5,435.0,1.25,21.55,699.5,724.92,530.25
2018,5,5,12,30,181.0,456.0,1.4,21.3,624.0,630.66,466.0
2018,5,5,12,45,193.5,444.0,1.55,21.0,622.0,628.44,467.54
2018,5,5,13,0,206.0,432.0,1.7,20.7,620.0,624.94,467.3
2018,5,5,13,15,267.0,416.5,1.85,20.2,655.0,674.28,505.43
2018,5,5,13,30,328.0,401.0,2.0,19.7,690.0,707.59,532.09
2018,5,5,13,45,239.0,384.5,2.15,19.2,592.0,601.61,457.46
2018,5,5,14,0,150.0,368.0,2.3,18.7,494.0,488.89,376.13
2018,5,5,14,15,98.0,309.5,2.4,18.05,390.5,382.14,297.56
2018,5,5,14,30,46.0,251.0,2.5,17.4,287.0,270.25,211.98
2018,5,5,14,45,30.0,232.5,2.65,16.75,255.5,238.15,187.62
2018,5,5,15,0,14.0,214.0,2.8,16.1,224.0,202.01,159.41
2018,5,5,15,15,16.5,220.5,2.8,16.1,231.5,208.75,165.26
2018,5,5,15,30,19.0,227.0,2.8,16.1,239.0,215.13,170.75
2018,5,5,15,45,29.0,223.0,2.9,15.35,240.0,220.19,175.86
2018,5,5,16,0,39.0,219.0,3.0,14.6,241.0,219.12,175.96
2018,5,5,16,15,99.5,203.0,2.9,14.4,252.0,233.12,187.68
2018,5,5,16,30,160.0,187.0,2.8,14.2,263.0,235.35,188.78
2018,5,5,16,45,292.0,152.0,2.7,14.05,271.5,240.58,189.73
2018,5,5,17,0,424.0,117.0,2.6,13.9,280.0,229.18,174.3
2018,5,5,17,15,427.0,99.0,2.5,13.65,242.0,184.84,134.2
2018,5,5,17,30,430.0,81.0,2.4,13.4,204.0,140.02,94.38
2018,5,5,17,45,389.5,69.0,2.3,13.15,163.0,95.68,59.71
2018,5,5,18,0,349.0,57.0,2.2,12.9,122.0,56.33,34.88
2018,5,5,18,15,277.5,46.0,2.1,12.55,87.5,35.49,25.34
2018,5,5,18,30,206.0,35.0,2.0,12.2,53.0,27.46,15.9
2018,5,5,18,45,112.0,20.0,1.95,11.85,29.0,18.19,0.0
2018,5,5,19,0,18.0,5.0,1.9,11.5,5.0,4.55,0.0
2018,5,5,19,15,9.0,2.5,1.9,11.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,1.7,10.25,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,5,6,5,15,37.5,12.5,1.8,10.5,14.5,11.37,0.0
2018,5,6,5,30,71.0,24.0,1.9,10.7,28.0,19.42,2.35
2018,5,6,5,45,166.5,39.0,1.95,10.9,62.0,30.2,20.18
2018,5,6,6,0,262.0,54.0,2.0,11.1,96.0,41.22,30.97
2018,5,6,6,15,359.5,63.0,2.05,11.4,143.5,73.14,45.1
2018,5,6,6,30,457.0,72.0,2.1,11.7,191.0,120.51,77.31
2018,5,6,6,45,556.5,76.0,2.1,12.05,253.0,174.15,119.09
2018,5,6,7,0,656.0,80.0,2.1,12.4,315.0,239.72,173.86
2018,5,6,7,15,697.0,84.5,2.05,12.85,369.0,299.1,226.42
2018,5,6,7,30,738.0,89.0,2.0,13.3,423.0,362.47,281.53
2018,5,6,7,45,764.5,93.0,1.95,13.75,474.5,423.95,333.88
2018,5,6,8,0,791.0,97.0,1.9,14.2,526.0,485.57,384.54
2018,5,6,8,15,797.5,103.5,1.9,14.65,570.0,540.14,428.16
2018,5,6,8,30,804.0,110.0,1.9,15.1,614.0,593.56,469.3
2018,5,6,8,45,782.5,127.0,1.95,15.55,646.5,637.96,502.24
2018,5,6,9,0,761.0,144.0,2.0,16.0,679.0,679.42,531.9
2018,5,6,9,15,810.0,133.0,2.0,16.35,731.0,738.24,574.3
2018,5,6,9,30,859.0,122.0,2.0,16.7,783.0,794.29,611.81
2018,5,6,9,45,866.5,125.0,2.05,17.1,817.0,836.14,638.76
2018,5,6,10,0,874.0,128.0,2.1,17.5,851.0,875.49,663.82
2018,5,6,10,15,847.5,148.5,2.2,17.75,868.5,907.74,684.74
2018,5,6,10,30,821.0,169.0,2.3,18.0,886.0,927.99,697.59
2018,5,6,10,45,784.0,195.5,2.4,18.25,892.5,939.27,704.58
2018,5,6,11,0,747.0,222.0,2.5,18.5,899.0,953.8,713.92
2018,5,6,11,15,774.0,210.5,2.55,18.55,920.5,980.74,731.64
2018,5,6,11,30,801.0,199.0,2.6,18.6,942.0,997.29,742.37
2018,5,6,11,45,754.5,228.0,2.65,18.65,931.0,994.93,740.76
2018,5,6,12,0,708.0,257.0,2.7,18.7,920.0,980.46,731.4
2018,5,6,12,15,674.0,278.5,2.7,18.55,908.0,967.0,722.07
2018,5,6,12,30,640.0,300.0,2.7,18.4,896.0,950.12,710.31
2018,5,6,12,45,626.0,300.5,2.7,18.3,878.0,930.29,697.34
2018,5,6,13,0,612.0,301.0,2.7,18.2,860.0,907.87,682.61
2018,5,6,13,15,556.0,315.5,2.65,17.9,816.0,856.6,647.22
2018,5,6,13,30,500.0,330.0,2.6,17.6,772.0,805.64,611.83
2018,5,6,13,45,502.5,314.5,2.55,17.35,748.0,778.19,594.08
2018,5,6,14,0,505.0,299.0,2.5,17.1,724.0,748.56,574.42
2018,5,6,14,15,435.5,312.5,2.45,16.8,669.0,684.72,528.37
2018,5,6,14,30,366.0,326.0,2.4,16.5,614.0,614.99,477.69
2018,5,6,14,45,280.5,306.0,2.35,16.25,520.5,514.38,403.2
2018,5,6,15,0,195.0,286.0,2.3,16.0,427.0,412.26,325.82
2018,5,6,15,15,161.0,280.0,2.3,16.0,391.5,373.29,295.97
2018,5,6,15,30,127.0,274.0,2.3,16.0,356.0,336.97,267.61
2018,5,6,15,45,174.0,253.5,2.25,15.5,357.0,336.18,268.32
2018,5,6,16,0,221.0,233.0,2.2,15.0,358.0,330.24,264.17
2018,5,6,16,15,197.5,204.0,2.2,14.75,308.0,278.78,223.09
2018,5,6,16,30,174.0,175.0,2.2,14.5,258.0,229.99,183.6
2018,5,6,16,45,190.0,156.0,2.15,14.2,237.0,206.42,163.39
2018,5,6,17,0,206.0,137.0,2.1,13.9,216.0,182.43,142.0
2018,5,6,17,15,152.5,100.5,2.05,13.7,154.5,123.7,93.69
2018,5,6,17,30,99.0,64.0,2.0,13.5,93.0,72.56,52.14
2018,5,6,17,45,149.5,65.0,2.0,13.3,98.5,69.71,47.78
2018,5,6,18,0,200.0,66.0,2.0,13.1,104.0,59.52,40.75
2018,5,6,18,15,138.5,49.5,1.9,12.85,72.0,39.07,28.48
2018,5,6,18,30,77.0,33.0,1.8,12.6,40.0,26.42,15.4
2018,5,6,18,45,40.0,18.0,1.65,12.35,21.5,15.08,0.0
2018,5,6,19,0,3.0,3.0,1.5,12.1,3.0,2.73,0.0
2018,5,6,19,15,1.5,1.5,1.5,12.0,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.5,10.15,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.5,10.2,2.0,0.0,0.0
2018,5,7,5,15,96.0,15.0,1.6,10.8,21.0,13.64,0.0
2018,5,7,5,30,185.0,28.0,1.7,11.4,40.0,22.14,5.43
2018,5,7,5,45,302.0,39.0,1.8,12.0,79.5,32.08,21.82
2018,5,7,6,0,419.0,50.0,1.9,12.6,119.0,40.0,29.74
2018,5,7,6,15,495.5,58.5,1.85,13.05,168.0,79.21,45.38
2018,5,7,6,30,572.0,67.0,1.8,13.5,217.0,130.36,79.92
2018,5,7,6,45,623.5,73.0,1.8,14.0,269.5,183.95,123.41
2018,5,7,7,0,675.0,79.0,1.8,14.5,322.0,243.46,174.65
2018,5,7,7,15,711.0,84.0,1.8,15.0,375.5,302.83,226.9
2018,5,7,7,30,747.0,89.0,1.8,15.5,429.0,367.05,282.23
2018,5,7,7,45,773.5,93.0,1.75,16.05,481.0,427.52,333.07
2018,5,7,8,0,800.0,97.0,1.7,16.6,533.0,489.57,383.27
2018,5,7,8,15,819.0,100.0,1.7,17.05,581.5,547.84,429.12
2018,5,7,8,30,838.0,103.0,1.7,17.5,630.0,606.19,473.36
2018,5,7,8,45,852.5,106.0,1.75,18.0,675.0,661.44,514.03
2018,5,7,9,0,867.0,109.0,1.8,18.5,720.0,712.29,550.41
2018,5,7,9,15,881.0,110.0,1.8,18.9,761.0,762.25,584.14
2018,5,7,9,30,895.0,111.0,1.8,19.3,802.0,810.58,615.02
2018,5,7,9,45,907.0,110.5,1.8,19.7,837.0,853.92,641.99
2018,5,7,10,0,919.0,110.0,1.8,20.1,872.0,894.93,667.06
2018,5,7,10,15,925.0,112.0,1.8,20.45,900.0,930.61,688.42
2018,5,7,10,30,931.0,114.0,1.8,20.8,928.0,963.17,707.58
2018,5,7,10,45,935.0,114.5,1.8,21.1,948.0,989.11,722.48
2018,5,7,11,0,939.0,115.0,1.8,21.4,968.0,1011.52,735.15
2018,5,7,11,15,941.0,115.5,1.85,21.7,980.5,1028.4,745.01
2018,5,7,11,30,943.0,116.0,1.9,22.0,993.0,1041.51,752.62
2018,5,7,11,45,925.5,127.5,1.9,22.25,992.0,1042.49,752.15
2018,5,7,12,0,908.0,139.0,1.9,22.5,991.0,1039.32,749.31
2018,5,7,12,15,817.5,194.0,1.95,22.6,959.0,1015.38,734.55
2018,5,7,12,30,727.0,249.0,2.0,22.7,927.0,985.14,715.95
2018,5,7,12,45,754.0,229.0,2.05,22.85,925.5,984.21,716.1
2018,5,7,13,0,781.0,209.0,2.1,23.0,924.0,979.09,713.35
2018,5,7,13,15,744.5,223.5,2.1,23.0,894.5,944.84,691.65
2018,5,7,13,30,708.0,238.0,2.1,23.0,865.0,908.43,668.58
2018,5,7,13,45,723.0,221.0,2.15,23.0,845.5,885.86,655.31
2018,5,7,14,0,738.0,204.0,2.2,23.0,826.0,859.53,639.18
2018,5,7,14,15,775.0,176.5,2.2,22.85,808.0,833.1,622.87
2018,5,7,14,30,812.0,149.0,2.2,22.7,790.0,806.81,606.59
2018,5,7,14,45,800.0,144.5,2.2,22.6,750.5,760.18,575.99
2018,5,7,15,0,788.0,140.0,2.2,22.5,711.0,711.9,542.58
2018,5,7,15,15,813.5,123.0,2.2,22.5,682.0,675.04,516.77
2018,5,7,15,30,839.0,106.0,2.2,22.5,653.0,633.33,486.49
2018,5,7,15,45,821.5,103.0,2.25,21.9,605.5,576.38,444.84
2018,5,7,16,0,804.0,100.0,2.3,21.3,558.0,519.22,401.48
2018,5,7,16,15,781.5,95.5,2.3,20.75,507.5,458.39,353.44
2018,5,7,16,30,759.0,91.0,2.3,20.2,457.0,398.53,304.4
2018,5,7,16,45,727.5,86.0,2.3,19.65,404.0,334.77,250.84
2018,5,7,17,0,696.0,81.0,2.3,19.1,351.0,275.02,199.2
2018,5,7,17,15,650.5,75.5,2.25,18.35,298.5,214.68,147.38
2018,5,7,17,30,605.0,70.0,2.2,17.6,246.0,159.33,101.07
2018,5,7,17,45,537.0,63.0,2.1,16.85,196.0,105.76,61.21
2018,5,7,18,0,469.0,56.0,2.0,16.1,146.0,60.63,35.63
2018,5,7,18,15,363.5,46.0,1.9,15.45,103.0,37.28,26.66
2018,5,7,18,30,258.0,36.0,1.8,14.8,60.0,28.27,17.0
2018,5,7,18,45,143.5,21.0,1.7,14.15,33.0,16.68,0.0
2018,5,7,19,0,29.0,6.0,1.6,13.5,6.0,5.46,0.0
2018,5,7,19,15,14.5,3.0,1.6,13.25,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.6,11.15,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.7,11.4,2.0,0.0,0.0
2018,5,8,5,15,114.5,14.5,1.8,11.75,22.0,13.19,0.0
2018,5,8,5,30,218.0,27.0,1.9,12.1,42.0,21.34,6.48
2018,5,8,5,45,332.5,37.5,2.05,12.4,82.0,30.57,20.59
2018,5,8,6,0,447.0,48.0,2.2,12.7,122.0,38.12,28.1
2018,5,8,6,15,517.5,55.0,2.25,13.0,170.0,77.52,43.18
2018,5,8,6,30,588.0,62.0,2.3,13.3,218.0,127.91,77.27
2018,5,8,6,45,633.5,68.0,2.35,13.6,269.5,181.25,121.11
2018,5,8,7,0,679.0,74.0,2.4,13.9,321.0,239.74,172.23
2018,5,8,7,15,711.5,78.5,2.4,14.3,372.5,299.4,225.35
2018,5,8,7,30,744.0,83.0,2.4,14.7,424.0,359.97,278.51
2018,5,8,7,45,767.5,87.0,2.4,15.05,474.0,418.83,329.17
2018,5,8,8,0,791.0,91.0,2.4,15.4,524.0,478.94,379.16
2018,5,8,8,15,807.0,95.0,2.3,15.45,571.0,535.94,425.25
2018,5,8,8,30,823.0,99.0,2.2,15.5,618.0,592.77,469.55
2018,5,8,8,45,834.0,102.5,2.15,15.5,661.0,645.42,509.57
2018,5,8,9,0,845.0,106.0,2.1,15.5,704.0,693.55,545.2
2018,5,8,9,15,854.5,108.5,2.0,15.55,742.0,740.62,577.83
2018,5,8,9,30,864.0,111.0,1.9,15.6,780.0,785.78,607.32
2018,5,8,9,45,824.5,135.0,1.85,15.6,795.5,816.41,626.74
2018,5,8,10,0,785.0,159.0,1.8,15.6,811.0,836.16,638.62
2018,5,8,10,15,659.5,233.5,1.75,15.8,793.5,829.45,630.79
2018,5,8,10,30,534.0,308.0,1.7,16.0,776.0,805.3,609.34
2018,5,8,10,45,694.5,225.5,1.7,16.2,848.5,890.48,670.95
2018,5,8,11,0,855.0,143.0,1.7,16.4,921.0,958.06,713.95
2018,5,8,11,15,876.0,134.0,1.7,16.9,940.5,982.74,727.53
2018,5,8,11,30,897.0,125.0,1.7,17.4,960.0,1004.32,739.56
2018,5,8,11,45,794.5,185.5,1.7,17.9,928.0,981.37,722.82
2018,5,8,12,0,692.0,246.0,1.7,18.4,896.0,951.27,702.03
2018,5,8,12,15,546.0,317.0,1.75,19.0,829.0,874.77,647.26
2018,5,8,12,30,400.0,388.0,1.8,19.6,762.0,797.99,591.42
2018,5,8,12,45,440.0,376.0,1.85,20.15,783.0,820.5,607.73
2018,5,8,13,0,480.0,364.0,1.9,20.7,804.0,839.92,620.91
2018,5,8,13,15,637.0,270.5,2.05,20.85,842.5,888.28,659.15
2018,5,8,13,30,794.0,177.0,2.2,21.0,881.0,919.78,682.93
2018,5,8,13,45,832.0,149.0,2.3,21.15,868.5,905.3,674.23
2018,5,8,14,0,870.0,121.0,2.4,21.3,856.0,878.08,657.38
2018,5,8,14,15,862.5,119.0,2.55,21.0,824.5,841.52,635.59
2018,5,8,14,30,855.0,117.0,2.7,20.7,793.0,802.4,611.61
2018,5,8,14,45,858.0,107.5,2.8,20.45,758.5,761.48,585.47
2018,5,8,15,0,861.0,98.0,2.9,20.2,724.0,717.47,556.64
2018,5,8,15,15,847.5,96.0,2.9,20.2,681.5,666.97,519.81
2018,5,8,15,30,834.0,94.0,2.9,20.2,639.0,615.28,480.9
2018,5,8,15,45,815.0,91.5,2.9,19.45,591.5,560.38,439.71
2018,5,8,16,0,796.0,89.0,2.9,18.7,544.0,503.49,395.53
2018,5,8,16,15,769.5,87.0,2.8,18.4,494.0,443.9,346.84
2018,5,8,16,30,743.0,85.0,2.7,18.1,444.0,385.72,297.81
2018,5,8,16,45,708.5,81.0,2.55,17.75,392.0,324.6,245.31
2018,5,8,17,0,674.0,77.0,2.4,17.4,340.0,264.61,192.86
2018,5,8,17,15,627.0,72.5,2.25,17.0,289.0,206.36,142.26
2018,5,8,17,30,580.0,68.0,2.1,16.6,238.0,153.26,97.53
2018,5,8,17,45,511.5,61.0,2.0,16.25,189.0,101.3,58.72
2018,5,8,18,0,443.0,54.0,1.9,15.9,140.0,57.81,33.88
2018,5,8,18,15,344.0,44.0,1.75,15.5,99.0,35.24,24.94
2018,5,8,18,30,245.0,34.0,1.6,15.1,58.0,26.62,15.91
2018,5,8,18,45,139.5,21.0,1.5,14.7,33.0,16.65,0.0
2018,5,8,19,0,34.0,8.0,1.4,14.3,8.0,7.28,0.0
2018,5,8,19,15,17.0,4.0,1.35,14.1,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.3,11.6,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.3,11.6,2.0,0.0,0.0
2018,5,9,5,15,104.5,14.5,1.45,12.0,21.5,13.19,0.0
2018,5,9,5,30,198.0,27.0,1.6,12.4,41.0,21.28,7.59
2018,5,9,5,45,331.5,36.5,1.8,12.85,83.0,29.49,19.73
2018,5,9,6,0,465.0,46.0,2.0,13.3,125.0,36.26,26.44
2018,5,9,6,15,400.0,64.5,2.05,13.6,149.0,77.06,46.6
2018,5,9,6,30,335.0,83.0,2.1,13.9,173.0,112.78,75.56
2018,5,9,6,45,338.0,102.0,2.1,14.25,209.5,153.73,110.32
2018,5,9,7,0,341.0,121.0,2.1,14.6,246.0,195.07,146.6
2018,5,9,7,15,304.5,147.5,2.15,15.0,271.5,228.51,177.33
2018,5,9,7,30,268.0,174.0,2.2,15.4,297.0,259.24,204.63
2018,5,9,7,45,356.5,177.0,2.25,15.85,361.0,317.85,251.92
2018,5,9,8,0,445.0,180.0,2.3,16.3,425.0,390.78,310.07
2018,5,9,8,15,445.5,199.5,2.35,16.6,463.0,436.14,345.97
2018,5,9,8,30,446.0,219.0,2.4,16.9,501.0,480.67,380.34
2018,5,9,8,45,376.5,261.5,2.45,17.25,511.5,493.95,389.24
2018,5,9,9,0,307.0,304.0,2.5,17.6,522.0,506.51,396.87
2018,5,9,9,15,469.0,258.5,2.55,17.85,612.5,605.92,473.22
2018,5,9,9,30,631.0,213.0,2.6,18.1,703.0,712.79,552.75
2018,5,9,9,45,781.0,155.5,2.7,18.35,788.0,800.5,616.3
2018,5,9,10,0,931.0,98.0,2.8,18.6,873.0,891.07,677.65
2018,5,9,10,15,936.0,99.5,2.8,18.75,900.0,925.62,699.14
2018,5,9,10,30,941.0,101.0,2.8,18.9,927.0,956.97,718.82
2018,5,9,10,45,944.0,102.0,2.85,19.05,946.5,982.6,735.04
2018,5,9,11,0,947.0,103.0,2.9,19.2,966.0,1004.66,748.93
2018,5,9,11,15,949.0,104.0,2.9,19.3,979.0,1022.08,759.52
2018,5,9,11,30,951.0,105.0,2.9,19.4,992.0,1035.73,767.72
2018,5,9,11,45,951.0,105.5,2.9,19.45,996.5,1043.08,772.05
2018,5,9,12,0,951.0,106.0,2.9,19.5,1001.0,1046.55,774.02
2018,5,9,12,15,948.5,107.0,2.9,19.55,997.5,1044.17,772.3
2018,5,9,12,30,946.0,108.0,2.9,19.6,994.0,1037.93,768.23
2018,5,9,12,45,940.5,110.0,2.85,19.6,982.5,1025.96,760.22
2018,5,9,13,0,935.0,112.0,2.8,19.6,971.0,1010.3,749.93
2018,5,9,13,15,931.5,111.0,2.8,19.6,953.0,989.94,737.11
2018,5,9,13,30,928.0,110.0,2.8,19.6,935.0,966.03,721.98
2018,5,9,13,45,922.5,108.5,2.85,19.6,909.0,936.39,703.44
2018,5,9,14,0,917.0,107.0,2.9,19.6,883.0,903.55,682.64
2018,5,9,14,15,909.0,105.5,2.9,19.45,850.5,865.6,658.2
2018,5,9,14,30,901.0,104.0,2.9,19.3,818.0,824.97,631.7
2018,5,9,14,45,890.5,102.0,2.95,19.15,779.5,779.49,601.77
2018,5,9,15,0,880.0,100.0,3.0,19.0,741.0,731.98,569.95
2018,5,9,15,15,866.5,97.5,3.0,19.0,697.5,680.18,532.06
2018,5,9,15,30,853.0,95.0,3.0,19.0,654.0,627.14,492.04
2018,5,9,15,45,834.0,93.0,3.05,18.45,606.5,571.84,450.2
2018,5,9,16,0,815.0,91.0,3.1,17.9,559.0,514.49,405.3
2018,5,9,16,15,789.0,88.0,3.1,17.5,507.5,453.17,355.41
2018,5,9,16,30,763.0,85.0,3.1,17.1,456.0,393.17,304.93
2018,5,9,16,45,729.0,81.5,3.1,16.7,403.5,331.61,251.87
2018,5,9,17,0,695.0,78.0,3.1,16.3,351.0,271.04,198.6
2018,5,9,17,15,647.0,73.5,3.0,15.8,298.5,211.35,146.47
2018,5,9,17,30,599.0,69.0,2.9,15.3,246.0,156.9,100.35
2018,5,9,17,45,530.0,62.5,2.8,14.8,196.5,104.22,60.81
2018,5,9,18,0,461.0,56.0,2.7,14.3,147.0,60.05,35.65
2018,5,9,18,15,357.0,46.0,2.55,13.9,104.0,36.98,26.67
2018,5,9,18,30,253.0,36.0,2.4,13.5,61.0,28.18,17.51
2018,5,9,18,45,143.0,22.0,2.2,13.1,34.5,17.43,0.0
2018,5,9,19,0,33.0,8.0,2.0,12.7,8.0,7.28,0.0
2018,5,9,19,15,16.5,4.0,1.95,12.6,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,2.0,12.05,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,2.0,12.1,2.0,0.0,0.0
2018,5,10,5,15,41.0,14.0,2.0,12.2,17.0,12.73,0.0
2018,5,10,5,30,77.0,26.0,2.0,12.3,32.0,21.05,8.35
2018,5,10,5,45,121.5,41.5,2.0,12.45,59.0,33.07,22.92
2018,5,10,6,0,166.0,57.0,2.0,12.6,86.0,44.8,34.08
2018,5,10,6,15,266.0,71.5,2.05,12.85,135.5,74.33,48.93
2018,5,10,6,30,366.0,86.0,2.1,13.1,185.0,119.12,79.77
2018,5,10,6,45,456.5,92.5,2.1,13.35,242.5,167.74,117.37
2018,5,10,7,0,547.0,99.0,2.1,13.6,300.0,229.41,168.29
2018,5,10,7,15,601.0,104.5,2.1,14.0,356.5,287.11,218.05
2018,5,10,7,30,655.0,110.0,2.1,14.4,413.0,350.49,272.08
2018,5,10,7,45,707.0,109.5,2.1,14.8,470.5,412.62,324.23
2018,5,10,8,0,759.0,109.0,2.1,15.2,528.0,479.18,378.5
2018,5,10,8,15,780.0,112.5,2.15,15.65,576.5,537.49,425.02
2018,5,10,8,30,801.0,116.0,2.2,16.1,625.0,595.36,469.74
2018,5,10,8,45,818.0,118.0,2.25,16.6,669.5,649.25,510.09
2018,5,10,9,0,835.0,120.0,2.3,17.1,714.0,702.48,548.78
2018,5,10,9,15,835.5,128.5,2.35,17.35,750.5,749.17,582.0
2018,5,10,9,30,836.0,137.0,2.4,17.6,787.0,793.27,611.67
2018,5,10,9,45,765.5,179.5,2.45,17.9,794.5,813.88,624.32
2018,5,10,10,0,695.0,222.0,2.5,18.2,802.0,824.08,628.87
2018,5,10,10,15,614.0,274.0,2.5,18.35,798.5,825.65,626.86
2018,5,10,10,30,533.0,326.0,2.5,18.5,795.0,819.72,619.61
2018,5,10,10,45,546.5,328.0,2.55,18.65,818.5,848.5,639.31
2018,5,10,11,0,560.0,330.0,2.6,18.8,842.0,875.44,657.35
2018,5,10,11,15,594.0,315.5,2.6,18.9,865.0,903.82,676.78
2018,5,10,11,30,628.0,301.0,2.6,19.0,888.0,931.07,695.3
2018,5,10,11,45,743.0,234.0,2.55,19.05,932.0,984.28,732.05
2018,5,10,12,0,858.0,167.0,2.5,19.1,976.0,1025.39,757.84
2018,5,10,12,15,761.0,224.5,2.55,19.2,940.5,994.16,737.15
2018,5,10,12,30,664.0,282.0,2.6,19.3,905.0,951.4,708.19
2018,5,10,12,45,739.0,233.5,2.6,19.35,919.5,970.08,722.4
2018,5,10,13,0,814.0,185.0,2.6,19.4,934.0,975.83,726.28
2018,5,10,13,15,832.0,171.0,2.7,19.2,924.0,964.41,720.58
2018,5,10,13,30,850.0,157.0,2.8,19.0,914.0,948.76,712.2
2018,5,10,13,45,839.0,157.0,2.85,18.8,886.5,916.99,692.49
2018,5,10,14,0,828.0,157.0,2.9,18.6,859.0,882.54,670.9
2018,5,10,14,15,805.5,159.5,2.95,18.3,821.5,838.55,642.68
2018,5,10,14,30,783.0,162.0,3.0,18.0,784.0,793.09,613.06
2018,5,10,14,45,813.0,140.0,3.05,17.75,759.0,762.37,593.44
2018,5,10,15,0,843.0,118.0,3.1,17.5,734.0,726.25,568.9
2018,5,10,15,15,829.5,115.0,3.1,17.5,691.0,674.9,530.81
2018,5,10,15,30,816.0,112.0,3.1,17.5,648.0,622.41,491.0
2018,5,10,15,45,796.0,109.5,3.15,17.0,601.0,565.88,447.97
2018,5,10,16,0,776.0,107.0,3.2,16.5,554.0,509.43,403.5
2018,5,10,16,15,749.0,103.5,3.15,16.15,503.0,448.18,353.41
2018,5,10,16,30,722.0,100.0,3.1,15.8,452.0,389.17,303.57
2018,5,10,16,45,686.5,95.5,3.05,15.45,400.0,328.14,250.95
2018,5,10,17,0,651.0,91.0,3.0,15.1,348.0,270.29,200.03
2018,5,10,17,15,598.0,85.5,2.95,14.65,295.5,211.15,148.76
2018,5,10,17,30,545.0,80.0,2.9,14.2,243.0,157.98,104.05
2018,5,10,17,45,469.5,72.5,2.85,13.75,193.5,107.17,66.09
2018,5,10,18,0,394.0,65.0,2.8,13.3,144.0,63.61,40.23
2018,5,10,18,15,294.0,53.0,2.7,13.0,102.5,40.74,30.1
2018,5,10,18,30,194.0,41.0,2.6,12.7,61.0,32.01,20.93
2018,5,10,18,45,107.0,24.5,2.5,12.4,34.5,19.7,0.0
2018,5,10,19,0,20.0,8.0,2.4,12.1,8.0,7.28,0.0
2018,5,10,19,15,10.0,4.0,2.4,12.1,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,11,4,45,5.0,1.0,1.1,10.8,1.0,0.0,0.0
2018,5,11,5,0,10.0,2.0,1.1,10.8,2.0,0.0,0.0
2018,5,11,5,15,95.5,15.0,1.25,11.25,22.0,13.64,0.0
2018,5,11,5,30,181.0,28.0,1.4,11.7,42.0,21.99,9.77
2018,5,11,5,45,251.5,41.0,1.5,12.1,76.0,31.72,21.88
2018,5,11,6,0,322.0,54.0,1.6,12.5,110.0,41.13,30.9
2018,5,11,6,15,366.0,67.0,1.7,13.05,151.0,76.99,47.77
2018,5,11,6,30,410.0,80.0,1.8,13.6,192.0,119.59,78.04
2018,5,11,6,45,493.5,86.0,1.9,14.1,249.0,170.96,118.11
2018,5,11,7,0,577.0,92.0,2.0,14.6,306.0,230.34,167.31
2018,5,11,7,15,567.0,108.5,2.0,15.1,345.0,279.97,212.1
2018,5,11,7,30,557.0,125.0,2.0,15.6,384.0,327.79,254.27
2018,5,11,7,45,554.0,141.5,2.05,16.05,423.5,376.67,295.79
2018,5,11,8,0,551.0,158.0,2.1,16.5,463.0,420.9,332.27
2018,5,11,8,15,577.0,166.0,2.15,17.0,510.5,478.29,377.48
2018,5,11,8,30,603.0,174.0,2.2,17.5,558.0,533.71,419.92
2018,5,11,8,45,597.0,193.0,2.2,18.0,595.5,580.05,453.87
2018,5,11,9,0,591.0,212.0,2.2,18.5,633.0,624.17,485.17
2018,5,11,9,15,600.0,224.5,2.25,18.95,672.5,670.93,518.14
2018,5,11,9,30,609.0,237.0,2.3,19.4,712.0,716.53,549.52
2018,5,11,9,45,666.0,223.0,2.4,19.9,762.5,774.74,590.51
2018,5,11,10,0,723.0,209.0,2.5,20.4,813.0,834.03,631.43
2018,5,11,10,15,823.5,163.0,2.5,20.7,872.0,895.6,671.68
2018,5,11,10,30,924.0,117.0,2.5,21.0,931.0,955.24,709.45
2018,5,11,10,45,930.5,117.0,2.55,21.35,952.5,982.62,725.78
2018,5,11,11,0,937.0,117.0,2.6,21.7,974.0,1006.64,740.18
2018,5,11,11,15,942.0,116.5,2.65,21.85,988.0,1025.21,751.66
2018,5,11,11,30,947.0,116.0,2.7,22.0,1002.0,1040.13,760.88
2018,5,11,11,45,950.5,115.0,2.7,22.2,1008.5,1049.34,765.88
2018,5,11,12,0,954.0,114.0,2.7,22.4,1015.0,1054.72,768.57
2018,5,11,12,15,953.0,114.5,2.75,22.5,1012.0,1053.3,767.84
2018,5,11,12,30,952.0,115.0,2.8,22.6,1009.0,1048.0,764.78
2018,5,11,12,45,950.0,114.5,2.8,22.65,998.5,1036.9,757.77
2018,5,11,13,0,948.0,114.0,2.8,22.7,988.0,1022.0,748.45
2018,5,11,13,15,946.0,112.5,2.8,22.75,970.5,1002.38,736.16
2018,5,11,13,30,944.0,111.0,2.8,22.8,953.0,979.1,721.55
2018,5,11,13,45,939.5,109.5,2.85,22.8,927.5,950.03,703.69
2018,5,11,14,0,935.0,108.0,2.9,22.8,902.0,917.64,683.54
2018,5,11,14,15,926.0,106.5,2.9,22.8,868.5,878.39,658.25
2018,5,11,14,30,917.0,105.0,2.9,22.8,835.0,836.46,630.97
2018,5,11,14,45,907.0,102.5,2.95,22.8,796.0,790.36,600.8
2018,5,11,15,0,897.0,100.0,3.0,22.8,757.0,742.13,568.71
2018,5,11,15,15,884.0,98.0,3.0,22.8,713.5,690.52,531.56
2018,5,11,15,30,871.0,96.0,3.0,22.8,670.0,637.58,492.24
2018,5,11,15,45,853.5,93.5,3.05,22.5,622.0,581.81,450.34
2018,5,11,16,0,836.0,91.0,3.1,22.2,574.0,523.85,405.36
2018,5,11,16,15,813.5,87.5,3.0,21.8,522.5,462.64,356.2
2018,5,11,16,30,791.0,84.0,2.9,21.4,471.0,402.34,306.15
2018,5,11,16,45,761.0,80.0,2.8,21.05,418.5,340.21,253.29
2018,5,11,17,0,731.0,76.0,2.7,20.7,366.0,280.49,201.33
2018,5,11,17,15,688.5,71.0,2.55,19.95,313.0,217.59,147.37
2018,5,11,17,30,646.0,66.0,2.4,19.2,260.0,161.19,100.21
2018,5,11,17,45,583.0,59.5,2.2,18.5,209.0,106.31,59.48
2018,5,11,18,0,520.0,53.0,2.0,17.8,158.0,59.11,33.16
2018,5,11,18,15,421.5,44.0,1.9,17.15,113.5,35.08,24.74
2018,5,11,18,30,323.0,35.0,1.8,16.5,69.0,28.85,18.17
2018,5,11,18,45,192.0,22.0,1.7,15.9,39.5,18.44,0.0
2018,5,11,19,0,61.0,9.0,1.6,15.3,10.0,8.19,0.0
2018,5,11,19,15,30.5,4.5,1.55,15.15,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,12,4,45,11.5,2.0,0.95,12.4,2.0,0.0,0.0
2018,5,12,5,0,23.0,4.0,1.0,12.6,4.0,0.0,0.0
2018,5,12,5,15,134.5,16.5,1.0,13.3,26.5,15.01,0.0
2018,5,12,5,30,246.0,29.0,1.0,14.0,49.0,24.17,11.82
2018,5,12,5,45,357.5,39.0,1.05,14.7,90.5,31.48,21.5
2018,5,12,6,0,469.0,49.0,1.1,15.4,132.0,38.58,28.33
2018,5,12,6,15,540.5,56.0,1.15,16.0,182.0,79.92,43.8
2018,5,12,6,30,612.0,63.0,1.2,16.6,232.0,131.69,78.25
2018,5,12,6,45,660.0,68.0,1.25,17.25,284.5,185.86,121.7
2018,5,12,7,0,708.0,73.0,1.3,17.9,337.0,247.5,173.99
2018,5,12,7,15,741.5,77.0,1.35,18.5,390.0,306.4,225.09
2018,5,12,7,30,775.0,81.0,1.4,19.1,443.0,368.31,277.76
2018,5,12,7,45,799.5,84.5,1.4,19.7,494.5,428.55,327.64
2018,5,12,8,0,824.0,88.0,1.4,20.3,546.0,490.09,376.66
2018,5,12,8,15,842.5,90.5,1.4,20.7,595.0,548.37,421.76
2018,5,12,8,30,861.0,93.0,1.4,21.1,644.0,605.16,464.14
2018,5,12,8,45,875.5,95.0,1.4,21.5,688.5,659.41,503.23
2018,5,12,9,0,890.0,97.0,1.4,21.9,733.0,712.62,540.28
2018,5,12,9,15,897.0,101.5,1.4,22.15,772.5,761.49,572.43
2018,5,12,9,30,904.0,106.0,1.4,22.4,812.0,808.13,601.75
2018,5,12,9,45,908.0,109.5,1.45,22.65,844.5,848.92,627.34
2018,5,12,10,0,912.0,113.0,1.5,22.9,877.0,886.84,650.86
2018,5,12,10,15,917.0,115.0,1.55,23.05,904.0,921.12,672.12
2018,5,12,10,30,922.0,117.0,1.6,23.2,931.0,952.28,691.3
2018,5,12,10,45,925.5,118.0,1.7,23.3,950.5,977.78,707.66
2018,5,12,11,0,929.0,119.0,1.8,23.4,970.0,999.81,721.89
2018,5,12,11,15,930.5,119.5,1.85,23.4,982.0,1015.86,732.05
2018,5,12,11,30,932.0,120.0,1.9,23.4,994.0,1028.21,740.02
2018,5,12,11,45,931.5,121.0,1.95,23.4,998.0,1035.35,744.84
2018,5,12,12,0,931.0,122.0,2.0,23.4,1002.0,1038.7,747.44
2018,5,12,12,15,925.5,124.5,2.05,23.35,997.5,1034.84,745.77
2018,5,12,12,30,920.0,127.0,2.1,23.3,993.0,1027.25,741.9
2018,5,12,12,45,910.5,130.0,2.2,23.2,979.0,1012.62,734.39
2018,5,12,13,0,901.0,133.0,2.3,23.1,965.0,994.53,724.66
2018,5,12,13,15,896.0,133.0,2.35,22.95,947.0,974.42,713.24
2018,5,12,13,30,891.0,133.0,2.4,22.8,929.0,950.96,699.59
2018,5,12,13,45,884.0,132.0,2.45,22.65,903.0,921.53,681.96
2018,5,12,14,0,877.0,131.0,2.5,22.5,877.0,889.12,662.22
2018,5,12,14,15,866.5,129.5,2.5,22.25,844.0,850.54,637.98
2018,5,12,14,30,856.0,128.0,2.5,22.0,811.0,809.57,611.88
2018,5,12,14,45,844.0,126.0,2.5,21.75,773.0,769.78,586.29
2018,5,12,15,0,832.0,124.0,2.5,21.5,735.0,722.53,554.11
2018,5,12,15,15,817.0,121.5,2.5,21.5,692.0,671.27,517.11
2018,5,12,15,30,802.0,119.0,2.5,21.5,649.0,619.04,478.44
2018,5,12,15,45,782.5,115.5,2.45,20.9,601.5,562.61,436.42
2018,5,12,16,0,763.0,112.0,2.4,20.3,554.0,506.28,393.06
2018,5,12,16,15,737.5,107.5,2.3,19.95,503.5,445.58,344.48
2018,5,12,16,30,712.0,103.0,2.2,19.6,453.0,386.97,296.05
2018,5,12,16,45,678.5,98.0,2.15,19.2,401.5,326.87,245.42
2018,5,12,17,0,645.0,93.0,2.1,18.8,350.0,269.72,196.19
2018,5,12,17,15,599.0,86.5,1.95,18.25,298.5,211.71,146.65
2018,5,12,17,30,553.0,80.0,1.8,17.7,247.0,158.82,102.75
2018,5,12,17,45,487.5,71.5,1.65,17.15,198.0,107.68,64.82
2018,5,12,18,0,422.0,63.0,1.5,16.6,149.0,64.71,40.04
2018,5,12,18,15,327.0,51.0,1.35,15.9,106.5,39.19,28.48
2018,5,12,18,30,232.0,39.0,1.2,15.2,64.0,30.4,19.73
2018,5,12,18,45,133.0,23.5,1.05,14.5,36.5,18.54,0.0
2018,5,12,19,0,34.0,8.0,0.9,13.8,9.0,7.28,0.0
2018,5,12,19,15,17.0,4.0,0.9,13.6,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,1.6,12.85,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,1.6,12.9,4.0,0.0,0.0
2018,5,13,5,15,75.5,19.0,1.65,13.0,25.0,17.28,0.0
2018,5,13,5,30,143.0,34.0,1.7,13.1,46.0,26.66,14.24
2018,5,13,5,45,241.0,48.0,1.8,13.2,84.5,37.08,26.52
2018,5,13,6,0,339.0,62.0,1.9,13.3,123.0,47.2,36.2
2018,5,13,6,15,410.5,72.0,1.85,13.5,169.5,83.77,51.91
2018,5,13,6,30,482.0,82.0,1.8,13.7,216.0,132.19,85.41
2018,5,13,6,45,532.5,90.0,1.8,13.9,266.5,181.55,125.26
