Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,7,0,583.0,98.0,1.8,14.1,317.0,236.82,172.48
2018,5,13,7,15,622.5,104.0,1.75,14.45,368.5,292.44,220.86
2018,5,13,7,30,662.0,110.0,1.7,14.8,420.0,351.97,271.82
2018,5,13,7,45,692.0,113.5,1.65,15.2,470.0,408.66,319.43
2018,5,13,8,0,722.0,117.0,1.6,15.6,520.0,467.43,367.12
2018,5,13,8,15,744.5,120.5,1.6,16.05,568.0,523.92,411.61
2018,5,13,8,30,767.0,124.0,1.6,16.5,616.0,581.08,455.08
2018,5,13,8,45,785.5,126.0,1.6,16.95,660.0,634.1,494.12
2018,5,13,9,0,804.0,128.0,1.6,17.4,704.0,686.69,531.64
2018,5,13,9,15,824.0,126.0,1.6,17.8,744.5,735.65,565.75
2018,5,13,9,30,844.0,124.0,1.6,18.2,785.0,783.61,596.94
2018,5,13,9,45,863.0,120.5,1.65,18.6,821.0,822.34,621.54
2018,5,13,10,0,882.0,117.0,1.7,19.0,857.0,864.47,648.27
2018,5,13,10,15,889.0,117.5,1.75,19.25,884.0,898.07,669.36
2018,5,13,10,30,896.0,118.0,1.8,19.5,911.0,928.74,688.49
2018,5,13,10,45,901.0,119.0,1.85,19.8,931.5,954.99,704.53
2018,5,13,11,0,906.0,120.0,1.9,20.1,952.0,977.92,718.44
2018,5,13,11,15,908.5,121.0,1.95,20.25,964.5,995.03,729.05
2018,5,13,11,30,911.0,122.0,2.0,20.4,977.0,1008.56,737.48
2018,5,13,11,45,912.0,121.5,2.05,20.55,981.5,1015.53,741.81
2018,5,13,12,0,913.0,121.0,2.1,20.7,986.0,1018.82,743.95
2018,5,13,12,15,903.5,127.5,2.15,20.75,981.0,1014.94,741.9
2018,5,13,12,30,894.0,134.0,2.2,20.8,976.0,1007.41,737.66
2018,5,13,12,45,879.0,141.5,2.25,20.8,962.0,992.01,728.56
2018,5,13,13,0,864.0,149.0,2.3,20.8,948.0,973.32,717.41
2018,5,13,13,15,859.5,147.5,2.3,20.7,929.5,952.94,704.95
2018,5,13,13,30,855.0,146.0,2.3,20.6,911.0,929.32,690.37
2018,5,13,13,45,848.0,144.5,2.35,20.55,885.5,908.91,678.28
2018,5,13,14,0,841.0,143.0,2.4,20.5,860.0,876.36,657.91
2018,5,13,14,15,832.0,141.0,2.4,20.3,828.5,838.95,634.11
2018,5,13,14,30,823.0,139.0,2.4,20.1,797.0,799.16,608.45
2018,5,13,14,45,811.5,136.5,2.4,19.95,759.5,754.85,579.22
2018,5,13,15,0,800.0,134.0,2.4,19.8,722.0,708.82,546.94
2018,5,13,15,15,784.5,131.0,2.4,19.8,679.5,658.19,510.14
2018,5,13,15,30,769.0,128.0,2.4,19.8,637.0,606.72,471.8
2018,5,13,15,45,751.0,123.0,2.35,19.25,590.5,551.15,430.11
2018,5,13,16,0,733.0,118.0,2.3,18.7,544.0,495.43,386.94
2018,5,13,16,15,710.0,113.0,2.25,18.35,495.5,437.75,340.56
2018,5,13,16,30,687.0,108.0,2.2,18.0,447.0,381.24,293.64
2018,5,13,16,45,655.5,102.0,2.15,17.6,396.5,322.36,243.77
2018,5,13,17,0,624.0,96.0,2.1,17.2,346.0,266.25,195.19
2018,5,13,17,15,580.0,89.0,2.05,16.75,295.5,209.55,146.5
2018,5,13,17,30,536.0,82.0,2.0,16.3,245.0,157.75,103.22
2018,5,13,17,45,473.5,73.0,1.9,15.8,197.0,107.56,65.68
2018,5,13,18,0,411.0,64.0,1.8,15.3,149.0,63.29,39.29
2018,5,13,18,15,319.0,52.0,1.7,14.8,107.0,39.89,29.27
2018,5,13,18,30,227.0,40.0,1.6,14.3,65.0,31.14,20.56
2018,5,13,18,45,131.0,24.5,1.5,13.8,37.5,19.32,1.34
2018,5,13,19,0,35.0,9.0,1.4,13.3,10.0,8.19,0.0
2018,5,13,19,15,17.5,4.5,1.35,13.1,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,1.25,11.2,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,1.2,11.2,2.0,1.82,0.0
2018,5,14,5,15,2.5,6.5,1.2,11.4,6.5,5.91,0.0
2018,5,14,5,30,0.0,11.0,1.2,11.6,11.0,9.66,1.79
2018,5,14,5,45,0.0,19.0,1.2,11.75,19.0,16.71,9.0
2018,5,14,6,0,0.0,27.0,1.2,11.9,27.0,23.77,15.63
2018,5,14,6,15,0.0,39.5,1.2,12.3,39.5,34.83,24.43
2018,5,14,6,30,0.0,52.0,1.2,12.7,52.0,45.9,34.02
2018,5,14,6,45,0.0,79.0,1.15,13.1,79.0,69.43,54.08
2018,5,14,7,0,0.0,106.0,1.1,13.5,106.0,92.94,73.72
2018,5,14,7,15,2.0,127.0,1.1,13.95,128.0,112.17,89.37
2018,5,14,7,30,4.0,148.0,1.1,14.4,150.0,131.82,105.11
2018,5,14,7,45,8.5,169.5,1.1,14.85,174.0,153.35,122.14
2018,5,14,8,0,13.0,191.0,1.1,15.3,198.0,175.54,139.46
2018,5,14,8,15,38.0,230.0,1.1,15.75,254.0,228.54,181.22
2018,5,14,8,30,63.0,269.0,1.1,16.2,310.0,282.07,222.47
2018,5,14,8,45,177.0,287.5,1.15,16.65,412.5,382.3,300.09
2018,5,14,9,0,291.0,306.0,1.2,17.1,515.0,494.48,384.08
2018,5,14,9,15,543.0,225.0,1.3,17.45,641.5,624.18,481.98
2018,5,14,9,30,795.0,144.0,1.4,17.8,768.0,764.81,584.0
2018,5,14,9,45,820.0,140.5,1.45,18.2,807.5,812.3,613.64
2018,5,14,10,0,845.0,137.0,1.5,18.6,847.0,858.6,643.07
2018,5,14,10,15,852.5,137.5,1.6,18.85,873.5,884.41,659.53
2018,5,14,10,30,860.0,138.0,1.7,19.1,900.0,914.54,679.05
2018,5,14,10,45,865.0,139.0,1.75,19.35,920.0,939.9,694.73
2018,5,14,11,0,870.0,140.0,1.8,19.6,940.0,962.09,708.37
2018,5,14,11,15,873.0,140.5,1.9,19.75,952.5,978.6,719.28
2018,5,14,11,30,876.0,141.0,2.0,19.9,965.0,991.69,728.09
2018,5,14,11,45,877.5,141.0,2.05,20.0,970.0,999.36,733.05
2018,5,14,12,0,879.0,141.0,2.1,20.1,975.0,1003.51,735.89
2018,5,14,12,15,879.0,141.0,2.15,20.1,972.5,1002.65,735.9
2018,5,14,12,30,879.0,141.0,2.2,20.1,970.0,998.24,733.76
2018,5,14,12,45,876.5,140.5,2.25,20.1,959.5,987.4,727.55
2018,5,14,13,0,874.0,140.0,2.3,20.1,949.0,973.09,719.19
2018,5,14,13,15,870.5,138.5,2.35,20.0,931.5,953.49,707.66
2018,5,14,13,30,867.0,137.0,2.4,19.9,914.0,930.58,693.95
2018,5,14,13,45,861.5,135.0,2.45,19.75,889.0,902.22,676.67
2018,5,14,14,0,856.0,133.0,2.5,19.6,864.0,870.88,657.27
2018,5,14,14,15,848.0,130.5,2.5,19.35,832.5,834.19,633.88
2018,5,14,14,30,840.0,128.0,2.5,19.1,801.0,800.62,612.48
2018,5,14,14,45,829.5,125.5,2.5,18.9,764.0,756.53,583.28
2018,5,14,15,0,819.0,123.0,2.5,18.7,727.0,710.58,551.38
2018,5,14,15,15,804.5,120.0,2.5,18.7,684.5,659.9,514.29
2018,5,14,15,30,790.0,117.0,2.5,18.7,642.0,608.25,475.55
2018,5,14,15,45,772.5,113.5,2.45,18.1,596.0,553.73,434.37
2018,5,14,16,0,755.0,110.0,2.4,17.5,550.0,499.11,391.75
2018,5,14,16,15,732.0,105.5,2.4,17.1,501.5,440.09,344.16
2018,5,14,16,30,709.0,101.0,2.4,16.7,453.0,382.98,296.49
2018,5,14,16,45,677.5,95.5,2.35,16.3,402.0,323.46,245.6
2018,5,14,17,0,646.0,90.0,2.3,15.9,351.0,266.66,195.96
2018,5,14,17,15,602.5,84.0,2.3,15.4,300.5,209.77,146.68
2018,5,14,17,30,559.0,78.0,2.3,14.9,250.0,157.66,102.77
2018,5,14,17,45,496.0,70.0,2.3,14.4,201.5,106.96,64.65
2018,5,14,18,0,433.0,62.0,2.3,13.9,153.0,64.03,39.68
2018,5,14,18,15,340.5,51.0,2.2,13.45,110.5,39.14,28.81
2018,5,14,18,30,248.0,40.0,2.1,13.0,68.0,31.15,20.79
2018,5,14,18,45,146.5,25.5,2.0,12.6,40.0,20.11,3.32
2018,5,14,19,0,45.0,11.0,1.9,12.2,12.0,10.01,0.0
2018,5,14,19,15,22.5,5.5,1.85,12.05,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.1,10.95,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.1,11.0,1.0,0.91,0.0
2018,5,15,5,15,0.0,6.5,1.15,11.35,6.5,5.91,0.0
2018,5,15,5,30,0.0,12.0,1.2,11.7,12.0,10.54,2.62
2018,5,15,5,45,0.0,21.5,1.25,12.1,21.5,18.92,10.94
2018,5,15,6,0,0.0,31.0,1.3,12.5,31.0,27.31,18.75
2018,5,15,6,15,0.0,41.5,1.25,12.85,41.5,36.6,25.89
2018,5,15,6,30,0.0,52.0,1.2,13.2,52.0,45.9,33.95
2018,5,15,6,45,0.0,72.0,1.2,13.55,72.0,63.48,48.91
2018,5,15,7,0,0.0,92.0,1.2,13.9,92.0,80.95,63.52
2018,5,15,7,15,0.0,111.0,1.15,14.3,111.0,97.72,77.26
2018,5,15,7,30,0.0,130.0,1.1,14.7,130.0,114.63,90.88
2018,5,15,7,45,3.0,152.5,1.05,15.05,154.0,136.03,107.95
2018,5,15,8,0,6.0,175.0,1.0,15.4,178.0,157.93,125.17
2018,5,15,8,15,8.5,190.5,1.0,15.8,195.5,173.8,137.31
2018,5,15,8,30,11.0,206.0,1.0,16.2,213.0,189.96,149.59
2018,5,15,8,45,22.5,231.0,1.0,16.65,246.5,220.73,173.37
2018,5,15,9,0,34.0,256.0,1.0,17.1,280.0,258.16,201.91
2018,5,15,9,15,62.0,303.5,1.05,17.45,351.0,325.4,253.17
2018,5,15,9,30,90.0,351.0,1.1,17.8,422.0,395.46,305.17
2018,5,15,9,45,108.0,370.0,1.15,18.15,458.5,441.56,338.35
2018,5,15,10,0,126.0,389.0,1.2,18.5,495.0,480.34,365.97
2018,5,15,10,15,298.0,357.0,1.3,18.8,618.5,614.02,465.54
2018,5,15,10,30,470.0,325.0,1.4,19.1,742.0,757.17,567.11
2018,5,15,10,45,675.5,229.0,1.5,19.45,843.0,868.26,645.72
2018,5,15,11,0,881.0,133.0,1.6,19.8,944.0,964.54,707.61
2018,5,15,11,15,884.0,133.0,1.7,19.95,956.0,980.72,717.44
2018,5,15,11,30,887.0,133.0,1.8,20.1,968.0,993.44,726.07
2018,5,15,11,45,889.0,133.0,1.85,20.3,973.5,1001.67,731.12
2018,5,15,12,0,891.0,133.0,1.9,20.5,979.0,1006.34,734.03
2018,5,15,12,15,890.5,132.5,2.0,20.5,976.0,1004.51,734.1
2018,5,15,12,30,890.0,132.0,2.1,20.5,973.0,999.09,731.96
2018,5,15,12,45,887.5,131.5,2.2,20.55,962.5,988.17,726.19
2018,5,15,13,0,885.0,131.0,2.3,20.6,952.0,973.74,718.18
2018,5,15,13,15,881.5,129.5,2.4,20.45,934.0,953.96,707.19
2018,5,15,13,30,878.0,128.0,2.5,20.3,916.0,930.85,693.93
2018,5,15,13,45,873.0,126.5,2.55,20.2,892.0,903.17,676.95
2018,5,15,14,0,868.0,125.0,2.6,20.1,868.0,872.46,657.82
2018,5,15,14,15,861.0,123.0,2.65,19.85,837.0,836.74,635.45
2018,5,15,14,30,854.0,121.0,2.7,19.6,806.0,798.44,611.04
2018,5,15,14,45,844.0,118.5,2.7,19.3,769.0,755.02,582.5
2018,5,15,15,0,834.0,116.0,2.7,19.0,732.0,713.39,554.06
2018,5,15,15,15,820.0,113.0,2.7,19.0,689.5,662.48,516.67
2018,5,15,15,30,806.0,110.0,2.7,19.0,647.0,610.52,477.59
2018,5,15,15,45,788.5,107.0,2.7,18.25,601.0,555.81,436.57
2018,5,15,16,0,771.0,104.0,2.7,17.5,555.0,500.97,393.95
2018,5,15,16,15,731.5,104.0,2.7,17.05,502.0,437.95,343.14
2018,5,15,16,30,692.0,104.0,2.7,16.6,449.0,378.64,293.8
2018,5,15,16,45,583.5,111.0,2.65,16.2,380.0,305.48,233.54
2018,5,15,17,0,475.0,118.0,2.6,15.8,311.0,241.15,180.63
2018,5,15,17,15,412.0,109.0,2.55,15.35,259.5,187.57,135.88
2018,5,15,17,30,349.0,100.0,2.5,14.9,208.0,141.26,98.43
2018,5,15,17,45,310.0,85.0,2.45,14.5,167.5,99.83,66.36
2018,5,15,18,0,271.0,70.0,2.4,14.1,127.0,63.28,42.42
2018,5,15,18,15,213.0,54.5,2.3,13.8,92.0,41.42,30.79
2018,5,15,18,30,155.0,39.0,2.2,13.5,57.0,31.22,20.92
2018,5,15,18,45,90.0,24.0,2.05,13.2,33.5,19.48,4.33
2018,5,15,19,0,25.0,9.0,1.9,12.9,10.0,8.19,0.0
2018,5,15,19,15,12.5,4.5,1.85,12.75,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,16,4,45,12.0,2.5,1.15,10.05,2.5,0.0,0.0
2018,5,16,5,0,24.0,5.0,1.1,10.2,5.0,4.55,0.0
2018,5,16,5,15,135.0,19.0,1.25,10.8,30.0,15.08,0.0
2018,5,16,5,30,246.0,33.0,1.4,11.4,55.0,25.91,14.98
2018,5,16,5,45,352.0,42.5,1.55,12.0,96.5,34.22,24.35
2018,5,16,6,0,458.0,52.0,1.7,12.6,138.0,40.75,30.68
2018,5,16,6,15,508.0,61.5,1.7,13.0,184.0,82.4,47.57
2018,5,16,6,30,558.0,71.0,1.7,13.4,230.0,131.48,81.54
2018,5,16,6,45,623.5,74.0,1.7,13.75,285.0,183.63,123.16
2018,5,16,7,0,689.0,77.0,1.7,14.1,340.0,243.25,173.91
2018,5,16,7,15,722.0,81.5,1.65,14.45,392.5,303.31,226.78
2018,5,16,7,30,755.0,86.0,1.6,14.8,445.0,364.08,279.43
2018,5,16,7,45,780.0,89.5,1.6,15.15,496.0,423.12,329.55
2018,5,16,8,0,805.0,93.0,1.6,15.5,547.0,483.54,379.06
2018,5,16,8,15,780.0,109.5,1.6,15.85,580.5,530.91,416.9
2018,5,16,8,30,755.0,126.0,1.6,16.2,614.0,573.82,449.82
2018,5,16,8,45,502.0,179.0,1.6,16.55,513.0,499.14,392.64
2018,5,16,9,0,249.0,232.0,1.6,16.9,412.0,394.81,310.93
2018,5,16,9,15,145.0,234.5,1.65,17.15,340.5,327.81,258.3
2018,5,16,9,30,41.0,237.0,1.7,17.4,269.0,249.94,195.42
2018,5,16,9,45,39.0,262.5,1.7,17.7,294.0,274.51,214.08
2018,5,16,10,0,37.0,288.0,1.7,18.0,319.0,299.01,232.09
2018,5,16,10,15,61.5,327.5,1.75,18.2,381.0,359.87,278.36
2018,5,16,10,30,86.0,367.0,1.8,18.4,443.0,422.3,324.79
2018,5,16,10,45,49.5,309.5,1.9,18.55,353.5,335.94,258.92
2018,5,16,11,0,13.0,252.0,2.0,18.7,264.0,240.03,184.85
2018,5,16,11,15,13.5,260.5,2.0,18.8,273.0,248.71,191.67
2018,5,16,11,30,14.0,269.0,2.0,18.9,282.0,257.35,198.12
2018,5,16,11,45,12.5,251.5,2.05,19.0,263.0,239.88,184.57
2018,5,16,12,0,11.0,234.0,2.1,19.1,244.0,222.34,171.02
2018,5,16,12,15,10.0,224.0,2.1,19.1,233.5,212.13,163.16
2018,5,16,12,30,9.0,214.0,2.1,19.1,223.0,201.87,155.23
2018,5,16,12,45,7.5,198.5,2.15,19.1,206.0,186.05,142.97
2018,5,16,13,0,6.0,183.0,2.2,19.1,189.0,170.26,130.7
2018,5,16,13,15,11.0,224.0,2.25,19.05,234.0,212.2,163.77
2018,5,16,13,30,16.0,265.0,2.3,19.0,279.0,254.07,196.36
2018,5,16,13,45,29.0,286.0,2.3,18.95,311.0,292.68,226.53
2018,5,16,14,0,42.0,307.0,2.3,18.9,343.0,322.34,249.67
2018,5,16,14,15,133.0,328.0,2.3,18.8,436.0,424.25,329.43
2018,5,16,14,30,224.0,349.0,2.3,18.7,529.0,517.76,400.51
2018,5,16,14,45,346.5,305.0,2.35,18.55,568.5,556.3,431.83
2018,5,16,15,0,469.0,261.0,2.4,18.4,608.0,592.0,460.5
2018,5,16,15,15,629.0,192.5,2.4,18.4,629.5,613.06,478.08
2018,5,16,15,30,789.0,124.0,2.4,18.4,651.0,613.08,479.18
2018,5,16,15,45,760.0,123.5,2.45,17.95,601.5,555.11,435.21
2018,5,16,16,0,731.0,123.0,2.5,17.5,552.0,497.54,390.49
2018,5,16,16,15,573.0,146.5,2.5,17.15,464.5,405.29,317.85
2018,5,16,16,30,415.0,170.0,2.5,16.8,377.0,325.09,254.3
2018,5,16,16,45,426.0,148.0,2.55,16.45,340.5,282.0,217.69
2018,5,16,17,0,437.0,126.0,2.6,16.1,304.0,237.28,178.42
2018,5,16,17,15,506.0,101.0,2.55,15.7,279.5,201.22,143.31
2018,5,16,17,30,575.0,76.0,2.5,15.3,255.0,158.2,102.41
2018,5,16,17,45,526.5,68.0,2.45,14.85,208.5,108.01,64.16
2018,5,16,18,0,478.0,60.0,2.4,14.4,162.0,63.73,38.32
2018,5,16,18,15,390.0,50.0,2.25,14.0,118.5,39.83,29.41
2018,5,16,18,30,302.0,40.0,2.1,13.6,75.0,31.18,20.97
2018,5,16,18,45,185.5,26.0,1.9,13.15,44.5,20.5,5.99
2018,5,16,19,0,69.0,12.0,1.7,12.7,14.0,10.91,0.0
2018,5,16,19,15,34.5,6.0,1.65,12.45,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,1.0,1.25,11.45,1.0,0.0,0.0
2018,5,17,5,0,0.0,2.0,1.3,11.6,2.0,1.82,0.0
2018,5,17,5,15,66.5,17.0,1.45,11.95,23.0,13.95,0.0
2018,5,17,5,30,133.0,32.0,1.6,12.3,44.0,24.9,14.36
2018,5,17,5,45,266.0,46.0,1.7,12.6,89.5,35.41,25.36
2018,5,17,6,0,399.0,60.0,1.8,12.9,135.0,45.68,35.03
2018,5,17,6,15,295.0,79.0,1.85,13.25,144.0,81.74,54.22
2018,5,17,6,30,191.0,98.0,1.9,13.6,153.0,106.56,76.83
2018,5,17,6,45,393.5,96.5,1.9,14.0,238.0,158.17,111.69
2018,5,17,7,0,596.0,95.0,1.9,14.4,323.0,236.16,171.27
2018,5,17,7,15,646.5,97.5,1.85,14.8,377.5,292.42,219.84
2018,5,17,7,30,697.0,100.0,1.8,15.2,432.0,353.75,272.16
2018,5,17,7,45,723.5,104.0,1.8,15.6,482.0,410.99,320.56
2018,5,17,8,0,750.0,108.0,1.8,16.0,532.0,470.9,369.5
2018,5,17,8,15,770.5,110.0,1.75,16.35,578.5,525.63,412.85
2018,5,17,8,30,791.0,112.0,1.7,16.7,625.0,580.68,454.9
2018,5,17,8,45,807.0,114.5,1.7,17.05,668.5,633.38,494.06
2018,5,17,9,0,823.0,117.0,1.7,17.4,712.0,685.37,531.5
2018,5,17,9,15,835.5,118.5,1.7,17.75,750.5,732.82,564.68
2018,5,17,9,30,848.0,120.0,1.7,18.1,789.0,773.94,591.22
2018,5,17,9,45,857.5,120.5,1.7,18.4,821.5,813.88,616.63
2018,5,17,10,0,867.0,121.0,1.7,18.7,854.0,851.53,640.16
2018,5,17,10,15,873.5,122.5,1.75,19.0,880.5,885.02,661.23
2018,5,17,10,30,880.0,124.0,1.8,19.3,907.0,915.63,680.29
2018,5,17,10,45,884.5,124.5,1.85,19.55,926.5,940.42,695.6
2018,5,17,11,0,889.0,125.0,1.9,19.8,946.0,961.95,708.83
2018,5,17,11,15,891.5,125.5,2.0,19.9,958.0,978.22,719.7
2018,5,17,11,30,894.0,126.0,2.1,20.0,970.0,991.0,728.43
2018,5,17,11,45,894.5,126.5,2.15,20.15,974.5,998.29,732.99
2018,5,17,12,0,895.0,127.0,2.2,20.3,979.0,1002.0,735.38
2018,5,17,12,15,895.0,126.0,2.3,20.3,976.0,1000.18,735.31
2018,5,17,12,30,895.0,125.0,2.4,20.3,973.0,994.77,733.0
2018,5,17,12,45,893.5,123.5,2.45,20.3,962.5,983.84,726.65
2018,5,17,13,0,892.0,122.0,2.5,20.3,952.0,969.36,718.08
2018,5,17,13,15,888.0,121.5,2.6,20.2,934.5,950.03,707.07
2018,5,17,13,30,884.0,121.0,2.7,20.1,917.0,927.37,693.8
2018,5,17,13,45,878.5,119.5,2.75,19.95,892.0,899.19,676.44
2018,5,17,14,0,873.0,118.0,2.8,19.8,867.0,868.0,656.94
2018,5,17,14,15,865.0,116.5,2.85,19.6,836.0,831.9,633.99
2018,5,17,14,30,857.0,115.0,2.9,19.4,805.0,793.28,609.04
2018,5,17,14,45,847.0,112.5,2.95,19.15,768.0,749.89,580.47
2018,5,17,15,0,837.0,110.0,3.0,18.9,731.0,704.57,549.53
2018,5,17,15,15,823.5,108.0,3.0,18.9,689.5,658.41,515.21
2018,5,17,15,30,810.0,106.0,3.0,18.9,648.0,607.76,476.78
2018,5,17,15,45,792.5,103.0,3.0,18.25,602.0,553.04,435.33
2018,5,17,16,0,775.0,100.0,3.0,17.6,556.0,498.18,392.31
2018,5,17,16,15,752.5,96.5,3.0,17.15,507.5,440.71,345.5
2018,5,17,16,30,730.0,93.0,3.0,16.7,459.0,384.24,297.94
2018,5,17,16,45,699.5,88.5,3.0,16.3,408.5,323.54,245.75
2018,5,17,17,0,669.0,84.0,3.0,15.9,358.0,266.94,195.89
2018,5,17,17,15,626.5,79.0,2.95,15.4,307.5,210.08,146.21
2018,5,17,17,30,584.0,74.0,2.9,14.9,257.0,157.78,101.88
2018,5,17,17,45,523.5,67.0,2.85,14.45,208.5,106.83,63.41
2018,5,17,18,0,463.0,60.0,2.8,14.0,160.0,63.24,38.25
2018,5,17,18,15,372.0,50.0,2.7,13.7,117.0,39.66,29.32
2018,5,17,18,30,281.0,40.0,2.6,13.4,74.0,31.1,21.0
2018,5,17,18,45,170.5,26.0,2.55,13.15,44.0,20.45,6.89
2018,5,17,19,0,60.0,12.0,2.5,12.9,14.0,10.91,0.0
2018,5,17,19,15,30.0,6.0,2.45,12.8,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,1.8,11.9,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,1.8,11.9,3.0,2.73,0.0
2018,5,18,5,15,1.5,8.5,1.9,12.05,8.5,7.47,0.0
2018,5,18,5,30,0.0,14.0,2.0,12.2,14.0,12.3,4.35
2018,5,18,5,45,0.0,24.5,2.05,12.3,24.5,21.57,13.31
2018,5,18,6,0,0.0,35.0,2.1,12.4,35.0,30.85,21.93
2018,5,18,6,15,0.0,47.0,2.1,12.65,47.0,41.48,30.1
2018,5,18,6,30,0.0,59.0,2.1,12.9,59.0,52.12,39.31
2018,5,18,6,45,7.5,88.5,2.1,13.1,91.5,78.9,61.79
2018,5,18,7,0,15.0,118.0,2.1,13.3,124.0,106.83,84.99
2018,5,18,7,15,30.5,150.0,2.1,13.6,164.0,141.3,113.14
2018,5,18,7,30,46.0,182.0,2.1,13.9,204.0,177.83,142.72
2018,5,18,7,45,31.0,185.5,2.05,14.2,201.0,178.6,143.1
2018,5,18,8,0,16.0,189.0,2.0,14.5,198.0,174.99,139.72
2018,5,18,8,15,17.0,207.0,2.0,14.9,217.5,192.88,153.64
2018,5,18,8,30,18.0,225.0,2.0,15.3,237.0,210.92,167.46
2018,5,18,8,45,28.5,254.0,1.95,15.7,274.0,249.78,197.71
2018,5,18,9,0,39.0,283.0,1.9,16.1,311.0,286.12,225.44
2018,5,18,9,15,86.5,325.5,1.85,16.5,392.5,363.04,284.68
2018,5,18,9,30,134.0,368.0,1.8,16.9,474.0,452.23,351.29
2018,5,18,9,45,331.5,322.0,1.8,17.3,599.0,581.86,449.92
2018,5,18,10,0,529.0,276.0,1.8,17.7,724.0,725.57,554.36
2018,5,18,10,15,702.0,203.0,1.85,18.0,817.0,826.01,626.04
2018,5,18,10,30,875.0,130.0,1.9,18.3,910.0,915.77,684.71
2018,5,18,10,45,810.0,175.5,1.9,18.6,910.0,929.78,691.61
2018,5,18,11,0,745.0,221.0,1.9,18.9,910.0,936.0,694.26
2018,5,18,11,15,708.0,247.0,1.95,19.05,908.5,938.51,695.6
2018,5,18,11,30,671.0,273.0,2.0,19.2,907.0,936.55,693.18
2018,5,18,11,45,723.5,241.5,2.05,19.35,928.5,962.4,711.16
2018,5,18,12,0,776.0,210.0,2.1,19.5,950.0,976.45,720.16
2018,5,18,12,15,808.0,188.0,2.2,19.55,956.5,985.9,727.2
2018,5,18,12,30,840.0,166.0,2.3,19.6,963.0,991.18,731.65
2018,5,18,12,45,764.5,210.5,2.35,19.6,930.0,961.57,712.88
2018,5,18,13,0,689.0,255.0,2.4,19.6,897.0,923.11,688.0
2018,5,18,13,15,678.5,252.5,2.45,19.5,874.5,898.08,672.44
2018,5,18,13,30,668.0,250.0,2.5,19.4,852.0,870.59,654.91
2018,5,18,13,45,617.0,269.5,2.55,19.25,814.0,825.72,624.25
2018,5,18,14,0,566.0,289.0,2.6,19.1,776.0,779.43,592.31
2018,5,18,14,15,627.0,249.0,2.6,18.9,770.0,773.46,590.92
2018,5,18,14,30,688.0,209.0,2.6,18.7,764.0,759.35,583.28
2018,5,18,14,45,679.5,200.0,2.6,18.5,727.0,715.67,552.85
2018,5,18,15,0,671.0,191.0,2.6,18.3,690.0,670.47,520.9
2018,5,18,15,15,694.5,167.0,2.6,18.3,657.5,630.83,492.44
2018,5,18,15,30,718.0,143.0,2.6,18.3,625.0,586.98,459.93
2018,5,18,15,45,735.0,126.5,2.65,17.6,589.5,542.58,426.99
2018,5,18,16,0,752.0,110.0,2.7,16.9,554.0,495.66,390.55
2018,5,18,16,15,731.0,105.5,2.7,16.45,506.5,437.93,343.67
2018,5,18,16,30,710.0,101.0,2.7,16.0,459.0,381.97,296.66
2018,5,18,16,45,677.0,97.0,2.75,15.5,408.5,323.57,246.65
2018,5,18,17,0,644.0,93.0,2.8,15.0,358.0,268.01,197.97
2018,5,18,17,15,602.5,86.5,2.8,14.55,307.5,211.46,148.67
2018,5,18,17,30,561.0,80.0,2.8,14.1,257.0,159.43,104.56
2018,5,18,17,45,501.5,72.0,2.75,13.65,209.0,109.12,66.45
2018,5,18,18,0,442.0,64.0,2.7,13.2,161.0,66.11,41.2
2018,5,18,18,15,352.5,54.0,2.65,12.95,118.5,41.32,30.9
2018,5,18,18,30,263.0,44.0,2.6,12.7,76.0,34.17,23.77
2018,5,18,18,45,158.5,28.5,2.55,12.45,45.5,22.41,8.97
2018,5,18,19,0,54.0,13.0,2.5,12.2,15.0,11.82,0.0
2018,5,18,19,15,27.0,6.5,2.45,12.15,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,19,4,45,2.0,2.5,2.6,11.6,2.5,0.0,0.0
2018,5,19,5,0,4.0,5.0,2.6,11.6,5.0,4.55,0.0
2018,5,19,5,15,23.0,16.5,2.6,11.65,18.5,14.08,0.0
2018,5,19,5,30,42.0,28.0,2.6,11.7,32.0,23.63,13.74
2018,5,19,5,45,105.0,45.0,2.65,11.75,63.0,35.76,25.81
2018,5,19,6,0,168.0,62.0,2.7,11.8,94.0,48.5,37.72
2018,5,19,6,15,151.5,83.5,2.7,11.85,119.0,77.17,55.57
2018,5,19,6,30,135.0,105.0,2.7,11.9,144.0,105.56,79.05
2018,5,19,6,45,197.5,124.5,2.7,12.0,194.5,144.07,109.13
2018,5,19,7,0,260.0,144.0,2.7,12.1,245.0,191.02,147.36
2018,5,19,7,15,277.0,164.5,2.7,12.4,285.5,232.33,182.75
2018,5,19,7,30,294.0,185.0,2.7,12.7,326.0,275.55,219.35
2018,5,19,7,45,276.5,211.0,2.75,13.0,355.0,310.76,249.2
2018,5,19,8,0,259.0,237.0,2.8,13.3,384.0,343.82,276.32
2018,5,19,8,15,433.5,209.5,2.8,13.65,481.0,433.48,347.96
2018,5,19,8,30,608.0,182.0,2.8,14.0,578.0,538.55,430.46
2018,5,19,8,45,706.0,159.0,2.8,14.35,648.5,611.17,486.43
2018,5,19,9,0,804.0,136.0,2.8,14.7,719.0,689.18,545.39
2018,5,19,9,15,819.0,137.0,2.8,15.05,758.5,737.17,579.92
2018,5,19,9,30,834.0,138.0,2.8,15.4,798.0,783.8,612.17
2018,5,19,9,45,847.0,138.0,2.8,15.8,832.5,826.23,639.97
2018,5,19,10,0,860.0,138.0,2.8,16.2,867.0,859.66,661.16
2018,5,19,10,15,867.0,140.0,2.8,16.45,894.5,893.77,683.06
2018,5,19,10,30,874.0,142.0,2.8,16.7,922.0,925.06,702.84
2018,5,19,10,45,878.5,143.5,2.85,16.95,942.0,950.59,719.03
2018,5,19,11,0,883.0,145.0,2.9,17.2,962.0,972.89,733.07
2018,5,19,11,15,883.0,147.5,2.9,17.3,973.5,988.51,742.66
2018,5,19,11,30,883.0,150.0,2.9,17.4,985.0,1000.6,750.01
2018,5,19,11,45,880.5,152.5,2.95,17.45,989.0,1006.74,754.09
2018,5,19,12,0,878.0,155.0,3.0,17.5,993.0,1009.32,755.96
2018,5,19,12,15,876.5,156.0,3.05,17.45,990.5,1007.97,755.63
2018,5,19,12,30,875.0,157.0,3.1,17.4,988.0,1003.13,753.11
2018,5,19,12,45,871.0,157.5,3.15,17.35,977.0,991.96,746.46
2018,5,19,13,0,867.0,158.0,3.2,17.3,966.0,977.4,737.64
2018,5,19,13,15,863.5,157.0,3.25,17.15,949.0,968.99,733.35
2018,5,19,13,30,860.0,156.0,3.3,17.0,932.0,946.25,719.28
2018,5,19,13,45,854.5,153.5,3.35,16.85,907.0,917.06,700.82
2018,5,19,14,0,849.0,151.0,3.4,16.7,882.0,884.9,680.21
2018,5,19,14,15,839.0,149.5,3.4,16.5,850.0,847.22,655.38
2018,5,19,14,30,829.0,148.0,3.4,16.3,818.0,807.21,628.7
2018,5,19,14,45,815.0,146.0,3.4,16.1,779.5,761.63,597.36
2018,5,19,15,0,801.0,144.0,3.4,15.9,741.0,714.52,563.24
2018,5,19,15,15,785.5,141.0,3.4,15.9,698.5,664.21,525.55
2018,5,19,15,30,770.0,138.0,3.4,15.9,656.0,613.34,486.54
2018,5,19,15,45,745.0,136.0,3.4,15.4,608.0,556.83,443.02
2018,5,19,16,0,720.0,134.0,3.4,14.9,560.0,501.01,398.71
2018,5,19,16,15,685.0,131.5,3.35,14.6,509.0,441.19,349.62
2018,5,19,16,30,650.0,129.0,3.3,14.3,458.0,383.83,301.27
2018,5,19,16,45,608.0,125.0,3.3,14.05,406.5,325.54,251.3
2018,5,19,17,0,566.0,121.0,3.3,13.8,355.0,271.27,204.02
2018,5,19,17,15,502.5,110.5,3.25,13.4,297.5,208.31,150.66
2018,5,19,17,30,439.0,100.0,3.2,13.0,240.0,155.28,106.99
2018,5,19,17,45,303.0,74.5,3.1,12.6,163.0,90.55,59.29
2018,5,19,18,0,167.0,49.0,3.0,12.2,86.0,43.46,28.02
2018,5,19,18,15,125.5,40.0,2.95,11.95,63.5,32.19,22.98
2018,5,19,18,30,84.0,31.0,2.9,11.7,41.0,25.16,16.16
2018,5,19,18,45,48.0,19.5,2.8,11.45,24.5,16.06,5.38
2018,5,19,19,0,12.0,8.0,2.7,11.2,8.0,7.28,0.0
2018,5,19,19,15,6.0,4.0,2.65,11.2,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,2.4,11.2,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,2.4,11.2,3.0,2.73,0.0
2018,5,20,5,15,0.5,7.0,2.45,11.35,7.0,6.14,0.0
2018,5,20,5,30,0.0,11.0,2.5,11.5,11.0,9.66,2.34
2018,5,20,5,45,0.0,17.0,2.55,11.6,17.0,14.94,7.54
2018,5,20,6,0,0.0,23.0,2.6,11.7,23.0,20.23,12.51
2018,5,20,6,15,5.5,44.5,2.6,11.9,46.0,39.6,28.41
2018,5,20,6,30,11.0,66.0,2.6,12.1,69.0,59.45,45.24
2018,5,20,6,45,13.0,91.0,2.6,12.3,95.5,82.03,64.42
2018,5,20,7,0,15.0,116.0,2.6,12.5,122.0,105.11,83.8
2018,5,20,7,15,20.5,137.0,2.6,12.75,146.5,126.34,101.29
2018,5,20,7,30,26.0,158.0,2.6,13.0,171.0,149.52,120.23
2018,5,20,7,45,41.0,189.5,2.6,13.2,212.0,186.13,149.96
2018,5,20,8,0,56.0,221.0,2.6,13.4,253.0,224.8,181.04
2018,5,20,8,15,88.0,244.0,2.6,13.45,299.0,266.8,214.71
2018,5,20,8,30,120.0,267.0,2.6,13.5,345.0,317.25,254.81
2018,5,20,8,45,156.0,298.0,2.6,13.5,407.0,376.34,301.21
2018,5,20,9,0,192.0,329.0,2.6,13.5,469.0,438.75,349.43
2018,5,20,9,15,160.0,351.5,2.6,13.6,472.0,447.09,354.3
2018,5,20,9,30,128.0,374.0,2.6,13.7,475.0,452.4,356.9
2018,5,20,9,45,210.5,380.5,2.6,13.8,555.5,531.24,417.81
2018,5,20,10,0,293.0,387.0,2.6,13.9,636.0,624.01,487.21
2018,5,20,10,15,451.5,335.0,2.65,14.15,732.0,731.1,567.72
2018,5,20,10,30,610.0,283.0,2.7,14.4,828.0,838.15,646.08
2018,5,20,10,45,734.5,216.5,2.7,14.7,887.0,904.28,692.81
2018,5,20,11,0,859.0,150.0,2.7,15.0,946.0,953.96,724.94
2018,5,20,11,15,791.0,193.5,2.75,15.3,934.0,955.41,724.64
2018,5,20,11,30,723.0,237.0,2.8,15.6,922.0,949.46,719.88
2018,5,20,11,45,596.5,317.0,2.8,15.9,884.0,908.4,687.74
2018,5,20,12,0,470.0,397.0,2.8,16.2,846.0,865.32,653.53
2018,5,20,12,15,474.0,393.5,2.9,16.35,845.5,865.35,654.41
2018,5,20,12,30,478.0,390.0,3.0,16.5,845.0,862.96,653.3
2018,5,20,12,45,479.5,383.0,3.05,16.65,835.0,852.47,646.34
2018,5,20,13,0,481.0,376.0,3.1,16.8,825.0,839.64,637.85
2018,5,20,13,15,479.5,366.0,3.1,16.65,806.5,818.94,624.3
2018,5,20,13,30,478.0,356.0,3.1,16.5,788.0,796.17,609.29
2018,5,20,13,45,459.5,351.5,3.15,16.35,757.5,761.63,585.66
2018,5,20,14,0,441.0,347.0,3.2,16.2,727.0,726.13,561.13
2018,5,20,14,15,294.0,364.5,3.2,15.85,614.0,597.85,465.93
2018,5,20,14,30,147.0,382.0,3.2,15.5,501.0,478.54,374.95
2018,5,20,14,45,120.0,358.5,3.25,15.15,452.5,428.57,337.99
2018,5,20,15,0,93.0,335.0,3.3,14.8,404.0,373.65,296.31
2018,5,20,15,15,74.0,294.5,3.3,14.8,347.5,318.04,253.25
2018,5,20,15,30,55.0,254.0,3.3,14.8,291.0,264.49,211.19
2018,5,20,15,45,122.5,256.0,3.2,14.15,331.0,304.91,245.03
2018,5,20,16,0,190.0,258.0,3.1,13.5,371.0,332.31,267.43
2018,5,20,16,15,124.0,204.5,3.05,13.25,275.5,242.23,195.07
2018,5,20,16,30,58.0,151.0,3.0,13.0,180.0,157.52,126.31
2018,5,20,16,45,69.5,143.5,2.95,12.8,175.0,150.52,120.37
2018,5,20,17,0,81.0,136.0,2.9,12.6,170.0,143.08,113.59
2018,5,20,17,15,180.0,123.0,2.9,12.45,184.5,147.07,112.74
2018,5,20,17,30,279.0,110.0,2.9,12.3,199.0,138.11,99.98
2018,5,20,17,45,279.5,91.5,2.85,12.15,167.5,102.89,70.87
2018,5,20,18,0,280.0,73.0,2.8,12.0,136.0,66.1,44.86
2018,5,20,18,15,221.0,59.5,2.75,11.95,101.5,45.03,34.38
2018,5,20,18,30,162.0,46.0,2.7,11.9,67.0,36.46,25.97
2018,5,20,18,45,93.0,30.0,2.65,11.85,41.0,24.09,11.49
2018,5,20,19,0,24.0,14.0,2.6,11.8,15.0,12.73,0.0
2018,5,20,19,15,12.0,7.0,2.6,11.8,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,21,4,45,5.0,3.5,1.4,11.6,3.5,0.0,0.0
2018,5,21,5,0,10.0,7.0,1.3,11.6,7.0,6.37,0.0
2018,5,21,5,15,68.0,24.5,1.3,11.75,31.0,19.66,0.0
2018,5,21,5,30,126.0,42.0,1.3,11.9,55.0,33.15,21.92
2018,5,21,5,45,212.0,58.5,1.25,12.0,94.5,45.75,34.64
2018,5,21,6,0,298.0,75.0,1.2,12.1,134.0,56.58,44.91
2018,5,21,6,15,367.0,87.5,1.15,12.35,181.0,92.51,61.18
2018,5,21,6,30,436.0,100.0,1.1,12.6,228.0,137.83,92.45
2018,5,21,6,45,488.0,108.5,1.05,12.85,278.0,184.94,129.92
2018,5,21,7,0,540.0,117.0,1.0,13.1,328.0,237.92,174.36
2018,5,21,7,15,579.5,123.5,0.95,13.55,378.5,293.62,221.76
2018,5,21,7,30,619.0,130.0,0.9,14.0,429.0,350.67,269.56
2018,5,21,7,45,650.5,134.0,0.8,14.45,478.5,405.66,314.46
2018,5,21,8,0,682.0,138.0,0.7,14.9,528.0,462.98,359.45
2018,5,21,8,15,705.5,142.0,0.7,15.5,575.0,518.02,401.51
2018,5,21,8,30,729.0,146.0,0.7,16.1,622.0,573.87,442.64
2018,5,21,8,45,748.5,148.0,0.7,16.75,665.5,625.75,479.44
2018,5,21,9,0,768.0,150.0,0.7,17.4,709.0,676.26,514.1
2018,5,21,9,15,785.5,150.0,0.75,17.95,748.0,723.56,546.35
2018,5,21,9,30,803.0,150.0,0.8,18.5,787.0,769.78,577.1
2018,5,21,9,45,818.5,148.5,0.9,19.05,821.5,811.6,603.76
2018,5,21,10,0,834.0,147.0,1.0,19.6,856.0,851.6,629.0
2018,5,21,10,15,841.5,148.5,1.1,19.95,882.5,885.6,650.59
2018,5,21,10,30,849.0,150.0,1.2,20.3,909.0,916.86,670.37
2018,5,21,10,45,854.5,150.5,1.3,20.7,929.0,932.85,680.16
2018,5,21,11,0,860.0,151.0,1.4,21.1,949.0,954.65,693.89
2018,5,21,11,15,863.0,151.5,1.5,21.25,961.0,970.88,704.66
2018,5,21,11,30,866.0,152.0,1.6,21.4,973.0,983.75,713.41
2018,5,21,11,45,867.5,152.0,1.75,21.6,978.0,991.32,719.41
2018,5,21,12,0,869.0,152.0,1.9,21.8,983.0,995.45,723.29
2018,5,21,12,15,864.5,153.5,2.0,21.75,978.5,991.71,722.23
2018,5,21,12,30,860.0,155.0,2.1,21.7,974.0,984.55,719.1
2018,5,21,12,45,852.5,158.0,2.2,21.7,962.5,983.91,720.13
2018,5,21,13,0,845.0,161.0,2.3,21.7,951.0,968.44,711.48
2018,5,21,13,15,841.5,159.5,2.35,21.5,933.5,949.0,700.38
2018,5,21,13,30,838.0,158.0,2.4,21.3,916.0,926.32,687.14
2018,5,21,13,45,832.0,155.5,2.45,21.15,891.0,897.34,669.49
2018,5,21,14,0,826.0,153.0,2.5,21.0,866.0,865.49,649.82
2018,5,21,14,15,818.0,150.0,2.55,20.7,835.0,828.84,627.01
2018,5,21,14,30,810.0,147.0,2.6,20.4,804.0,789.8,602.28
2018,5,21,14,45,799.0,144.0,2.65,20.15,767.0,746.37,573.56
2018,5,21,15,0,788.0,141.0,2.7,19.9,730.0,701.23,542.06
2018,5,21,15,15,773.0,137.5,2.7,19.9,688.0,651.51,505.68
2018,5,21,15,30,758.0,134.0,2.7,19.9,646.0,600.95,467.78
2018,5,21,15,45,740.5,128.5,2.75,19.1,600.0,546.21,427.24
2018,5,21,16,0,723.0,123.0,2.8,18.3,554.0,491.35,385.1
2018,5,21,16,15,701.0,117.0,2.8,17.7,505.5,434.27,339.31
2018,5,21,16,30,679.0,111.0,2.8,17.1,457.0,378.27,292.85
2018,5,21,16,45,648.5,105.0,2.8,16.55,407.0,320.73,243.91
2018,5,21,17,0,618.0,99.0,2.8,16.0,357.0,265.83,196.16
2018,5,21,17,15,574.0,92.5,2.8,15.35,307.0,210.41,148.42
2018,5,21,17,30,530.0,86.0,2.8,14.7,257.0,159.82,106.01
2018,5,21,17,45,470.0,78.0,2.75,14.05,209.5,111.47,69.59
2018,5,21,18,0,410.0,70.0,2.7,13.4,162.0,68.5,43.7
2018,5,21,18,15,324.0,58.0,2.7,13.0,119.5,44.16,33.49
2018,5,21,18,30,238.0,46.0,2.7,12.6,77.0,35.56,25.18
2018,5,21,18,45,144.5,30.5,2.65,12.2,47.0,23.89,11.86
2018,5,21,19,0,51.0,15.0,2.6,11.8,17.0,13.64,0.0
2018,5,21,19,15,25.5,7.5,2.6,11.7,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,22,4,45,12.5,4.0,2.0,11.45,4.0,0.0,0.0
2018,5,22,5,0,25.0,8.0,2.0,11.5,8.0,7.28,0.0
2018,5,22,5,15,98.5,21.5,2.0,11.65,30.5,16.94,0.0
2018,5,22,5,30,172.0,35.0,2.0,11.8,53.0,27.2,17.09
2018,5,22,5,45,180.0,36.5,2.05,11.95,64.0,27.74,18.84
2018,5,22,6,0,188.0,38.0,2.1,12.1,75.0,28.31,19.74
2018,5,22,6,15,110.0,37.5,2.1,12.3,60.5,38.27,23.66
2018,5,22,6,30,32.0,37.0,2.1,12.5,46.0,36.92,24.87
2018,5,22,6,45,16.0,59.5,2.1,12.75,64.0,55.89,41.87
2018,5,22,7,0,0.0,82.0,2.1,13.0,82.0,72.36,56.43
2018,5,22,7,15,1.0,115.0,2.05,13.3,115.5,101.43,80.67
2018,5,22,7,30,2.0,148.0,2.0,13.6,149.0,130.88,104.79
2018,5,22,7,45,16.0,178.5,2.0,13.95,187.5,164.06,131.46
2018,5,22,8,0,30.0,209.0,2.0,14.3,226.0,201.43,161.26
2018,5,22,8,15,91.0,249.0,2.0,14.75,307.5,272.48,217.75
2018,5,22,8,30,152.0,289.0,2.0,15.2,389.0,355.2,282.2
2018,5,22,8,45,130.0,307.5,2.0,15.6,397.0,367.91,290.65
2018,5,22,9,0,108.0,326.0,2.0,16.0,405.0,371.89,292.49
2018,5,22,9,15,81.5,330.5,2.0,16.35,392.0,362.99,284.38
2018,5,22,9,30,55.0,335.0,2.0,16.7,379.0,351.52,274.24
2018,5,22,9,45,84.5,366.0,2.05,17.05,436.5,407.53,316.69
2018,5,22,10,0,114.0,397.0,2.1,17.4,494.0,474.66,366.26
2018,5,22,10,15,189.5,410.5,2.15,17.65,577.5,557.81,428.12
2018,5,22,10,30,265.0,424.0,2.2,17.9,661.0,654.2,497.74
2018,5,22,10,45,449.5,345.5,2.25,18.1,758.5,764.12,579.09
2018,5,22,11,0,634.0,267.0,2.3,18.3,856.0,872.23,656.96
2018,5,22,11,15,757.5,202.0,2.35,18.4,914.5,929.41,695.91
2018,5,22,11,30,881.0,137.0,2.4,18.5,973.0,982.99,730.93
2018,5,22,11,45,883.0,137.0,2.45,18.55,978.5,991.16,735.95
2018,5,22,12,0,885.0,137.0,2.5,18.6,984.0,995.84,739.23
2018,5,22,12,15,882.5,138.0,2.5,18.55,981.0,993.59,737.86
2018,5,22,12,30,880.0,139.0,2.5,18.5,978.0,987.85,734.37
2018,5,22,12,45,875.5,140.0,2.55,18.4,967.0,976.74,728.07
2018,5,22,13,0,871.0,141.0,2.6,18.3,956.0,962.24,719.62
2018,5,22,13,15,867.0,140.0,2.6,18.2,938.5,943.03,707.62
2018,5,22,13,30,863.0,139.0,2.6,18.1,921.0,920.57,693.49
2018,5,22,13,45,857.0,138.0,2.6,17.95,897.0,893.22,676.16
2018,5,22,14,0,851.0,137.0,2.6,17.8,873.0,862.96,656.8
2018,5,22,14,15,843.0,135.0,2.6,17.6,842.0,827.37,633.75
2018,5,22,14,30,835.0,133.0,2.6,17.4,811.0,794.93,612.75
2018,5,22,14,45,824.5,130.5,2.65,17.25,774.5,751.53,583.9
2018,5,22,15,0,814.0,128.0,2.7,17.1,738.0,706.31,551.92
2018,5,22,15,15,799.5,125.0,2.7,17.1,696.0,656.39,514.98
2018,5,22,15,30,785.0,122.0,2.7,17.1,654.0,605.52,476.41
2018,5,22,15,45,767.0,118.5,2.65,16.6,608.5,551.53,435.1
2018,5,22,16,0,749.0,115.0,2.6,16.1,563.0,497.49,392.44
2018,5,22,16,15,726.0,110.5,2.6,15.8,514.0,439.22,345.0
2018,5,22,16,30,703.0,106.0,2.6,15.5,465.0,382.96,297.67
2018,5,22,16,45,671.5,101.5,2.55,15.15,415.0,325.21,247.99
2018,5,22,17,0,640.0,97.0,2.5,14.8,365.0,270.13,199.65
2018,5,22,17,15,597.0,90.5,2.5,14.4,314.5,213.69,150.63
2018,5,22,17,30,554.0,84.0,2.5,14.0,264.0,161.92,106.92
2018,5,22,17,45,494.0,76.0,2.45,13.6,215.5,112.12,69.22
2018,5,22,18,0,434.0,68.0,2.4,13.2,167.0,69.66,44.11
2018,5,22,18,15,349.0,57.0,2.35,12.9,124.0,43.43,32.89
2018,5,22,18,30,264.0,46.0,2.3,12.6,81.0,35.58,25.26
2018,5,22,18,45,157.0,30.5,2.2,12.3,49.0,23.87,12.29
2018,5,22,19,0,50.0,15.0,2.1,12.0,17.0,13.64,0.0
2018,5,22,19,15,25.0,7.5,2.1,12.0,8.5,6.82,0.0
2018,5,22,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
