Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,41.5,6.5,0.6,13.1,7.5,0.0,0.0
2018,6,2,5,0,83.0,13.0,0.6,13.3,15.0,11.82,0.0
2018,6,2,5,15,207.0,25.0,0.65,13.85,45.5,20.72,6.68
2018,6,2,5,30,331.0,37.0,0.7,14.4,76.0,30.12,20.05
2018,6,2,5,45,420.5,45.5,0.75,14.95,119.0,35.91,25.92
2018,6,2,6,0,510.0,54.0,0.8,15.5,162.0,41.56,31.24
2018,6,2,6,15,569.5,59.5,0.75,16.2,210.5,79.78,43.84
2018,6,2,6,30,629.0,65.0,0.7,16.9,259.0,129.13,75.42
2018,6,2,6,45,670.5,70.0,0.65,17.6,310.5,181.7,116.71
2018,6,2,7,0,712.0,75.0,0.6,18.3,362.0,241.2,166.34
2018,6,2,7,15,742.0,78.5,0.65,19.3,413.0,297.34,214.12
2018,6,2,7,30,772.0,82.0,0.7,20.3,464.0,356.02,263.08
2018,6,2,7,45,794.5,85.0,0.7,21.3,513.5,413.35,309.42
2018,6,2,8,0,817.0,88.0,0.7,22.3,563.0,471.74,354.67
2018,6,2,8,15,833.5,90.5,0.8,23.15,610.0,527.12,396.86
2018,6,2,8,30,850.0,93.0,0.9,24.0,657.0,581.9,437.13
2018,6,2,8,45,863.5,95.0,1.0,24.9,700.5,633.84,473.97
2018,6,2,9,0,877.0,97.0,1.1,25.8,744.0,684.71,508.9
2018,6,2,9,15,884.0,100.5,1.2,26.4,781.5,731.1,540.2
2018,6,2,9,30,891.0,104.0,1.3,27.0,819.0,775.36,567.94
2018,6,2,9,45,894.5,108.5,1.35,27.6,851.0,815.5,592.08
2018,6,2,10,0,898.0,113.0,1.4,28.2,883.0,852.86,614.14
2018,6,2,10,15,904.0,114.0,1.45,28.6,909.5,886.06,633.82
2018,6,2,10,30,910.0,115.0,1.5,29.0,936.0,916.31,651.53
2018,6,2,10,45,913.5,116.0,1.55,29.45,955.5,941.22,665.7
2018,6,2,11,0,917.0,117.0,1.6,29.9,975.0,962.79,677.8
2018,6,2,11,15,919.5,118.0,1.65,30.15,988.0,979.99,687.79
2018,6,2,11,30,922.0,119.0,1.7,30.4,1001.0,993.65,695.69
2018,6,2,11,45,922.5,119.0,1.7,30.65,1005.5,1000.89,699.09
2018,6,2,12,0,923.0,119.0,1.7,30.9,1010.0,1004.52,700.44
2018,6,2,12,15,924.5,117.5,1.7,31.0,1008.5,1004.07,699.85
2018,6,2,12,30,926.0,116.0,1.7,31.1,1007.0,999.99,697.19
2018,6,2,12,45,926.0,114.5,1.7,31.25,997.5,990.83,691.42
2018,6,2,13,0,926.0,113.0,1.7,31.4,988.0,978.03,683.56
2018,6,2,13,15,922.5,112.0,1.75,31.4,971.0,958.9,672.92
2018,6,2,13,30,919.0,111.0,1.8,31.4,954.0,936.33,660.17
2018,6,2,13,45,913.5,110.5,1.85,31.4,930.0,909.18,644.49
2018,6,2,14,0,908.0,110.0,1.9,31.4,906.0,878.92,626.74
2018,6,2,14,15,900.5,108.5,1.9,31.2,875.0,843.13,605.32
2018,6,2,14,30,893.0,107.0,1.9,31.0,844.0,804.7,581.99
2018,6,2,14,45,883.5,105.5,1.95,30.85,807.5,762.36,556.07
2018,6,2,15,0,874.0,104.0,2.0,30.7,771.0,717.94,527.86
2018,6,2,15,15,862.0,101.5,2.0,30.7,729.5,669.09,494.02
2018,6,2,15,30,850.0,99.0,2.0,30.7,688.0,618.88,458.34
2018,6,2,15,45,834.0,97.0,2.05,30.1,642.5,566.53,421.28
2018,6,2,16,0,818.0,95.0,2.1,29.5,597.0,512.39,381.51
2018,6,2,16,15,798.5,91.5,2.1,28.95,548.5,455.09,337.68
2018,6,2,16,30,779.0,88.0,2.1,28.4,500.0,398.34,292.67
2018,6,2,16,45,752.0,84.5,2.1,27.9,449.5,339.85,244.93
2018,6,2,17,0,725.0,81.0,2.1,27.4,399.0,283.34,197.62
2018,6,2,17,15,688.5,76.5,1.95,26.5,348.0,223.44,147.87
2018,6,2,17,30,652.0,72.0,1.8,25.6,297.0,169.51,103.93
2018,6,2,17,45,600.5,66.0,1.65,24.7,247.0,116.66,65.07
2018,6,2,18,0,549.0,60.0,1.5,23.8,197.0,69.82,38.22
2018,6,2,18,15,473.5,52.5,1.4,22.7,151.5,40.63,29.33
2018,6,2,18,30,398.0,45.0,1.3,21.6,106.0,35.92,24.97
2018,6,2,18,45,282.5,34.0,1.15,20.45,69.5,27.74,17.02
2018,6,2,19,0,167.0,23.0,1.0,19.3,33.0,18.17,0.0
2018,6,2,19,15,83.5,11.5,0.95,18.9,16.5,10.46,0.0
2018,6,2,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,3,4,45,43.0,7.0,1.2,13.8,8.0,0.0,0.0
2018,6,3,5,0,86.0,14.0,1.2,14.0,16.0,12.73,0.0
2018,6,3,5,15,210.5,26.0,1.3,14.55,46.5,20.5,6.8
2018,6,3,5,30,335.0,38.0,1.4,15.1,77.0,31.03,20.75
2018,6,3,5,45,424.5,46.0,1.45,15.65,120.0,36.34,26.19
2018,6,3,6,0,514.0,54.0,1.5,16.2,163.0,41.54,31.11
2018,6,3,6,15,573.5,60.0,1.45,16.85,212.0,80.0,43.92
2018,6,3,6,30,633.0,66.0,1.4,17.5,261.0,129.96,75.91
2018,6,3,6,45,674.0,70.5,1.35,18.2,312.0,182.2,117.06
2018,6,3,7,0,715.0,75.0,1.3,18.9,363.0,241.29,166.74
2018,6,3,7,15,744.5,78.5,1.3,19.7,414.0,297.41,215.02
2018,6,3,7,30,774.0,82.0,1.3,20.5,465.0,356.0,264.51
2018,6,3,7,45,795.5,85.0,1.3,21.3,514.5,412.98,311.48
2018,6,3,8,0,817.0,88.0,1.3,22.1,564.0,470.92,357.42
2018,6,3,8,15,834.0,90.5,1.35,22.75,611.0,526.55,400.39
2018,6,3,8,30,851.0,93.0,1.4,23.4,658.0,581.6,441.41
2018,6,3,8,45,863.5,95.5,1.4,24.05,701.0,633.42,478.38
2018,6,3,9,0,876.0,98.0,1.4,24.7,744.0,684.09,513.24
2018,6,3,9,15,883.0,101.0,1.45,25.2,781.5,729.93,544.35
2018,6,3,9,30,890.0,104.0,1.5,25.7,819.0,773.67,571.75
2018,6,3,9,45,894.0,108.0,1.55,26.2,851.0,813.68,596.31
2018,6,3,10,0,898.0,112.0,1.6,26.7,883.0,850.95,618.82
2018,6,3,10,15,904.0,113.0,1.65,27.0,909.5,884.15,638.98
2018,6,3,10,30,910.0,114.0,1.7,27.3,936.0,914.41,657.17
2018,6,3,10,45,914.5,114.5,1.8,27.6,956.0,939.75,672.77
2018,6,3,11,0,919.0,115.0,1.9,27.9,976.0,961.8,686.32
2018,6,3,11,15,921.5,116.0,1.9,28.15,989.0,979.06,695.86
2018,6,3,11,30,924.0,117.0,1.9,28.4,1002.0,992.78,703.27
2018,6,3,11,45,925.5,117.0,1.95,28.6,1007.5,1001.02,708.11
2018,6,3,12,0,927.0,117.0,2.0,28.8,1013.0,1005.65,710.86
2018,6,3,12,15,926.0,117.5,2.05,28.8,1010.5,1004.75,710.84
2018,6,3,12,30,925.0,118.0,2.1,28.8,1008.0,1000.22,708.72
2018,6,3,12,45,922.0,118.0,2.15,28.8,998.0,989.73,702.96
2018,6,3,13,0,919.0,118.0,2.2,28.8,988.0,975.68,695.08
2018,6,3,13,15,916.0,116.5,2.25,28.65,970.5,956.71,684.53
2018,6,3,13,30,913.0,115.0,2.3,28.5,953.0,934.31,671.8
2018,6,3,13,45,908.0,114.5,2.3,28.35,929.5,907.8,655.93
2018,6,3,14,0,903.0,114.0,2.3,28.2,906.0,878.17,637.99
2018,6,3,14,15,896.5,112.0,2.3,28.0,875.5,842.94,616.38
2018,6,3,14,30,890.0,110.0,2.3,27.8,845.0,805.01,592.81
2018,6,3,14,45,878.5,108.5,2.3,27.6,807.5,761.36,565.1
2018,6,3,15,0,867.0,107.0,2.3,27.4,770.0,715.81,535.12
2018,6,3,15,15,846.0,107.5,2.3,27.4,725.0,664.26,498.62
2018,6,3,15,30,825.0,108.0,2.3,27.4,680.0,613.83,461.97
2018,6,3,15,45,813.5,102.5,2.35,26.65,635.0,560.47,423.82
2018,6,3,16,0,802.0,97.0,2.4,25.9,590.0,506.32,383.54
2018,6,3,16,15,792.5,91.0,2.35,25.35,545.0,452.07,341.0
2018,6,3,16,30,783.0,85.0,2.3,24.8,500.0,397.34,296.49
2018,6,3,16,45,760.0,82.0,2.3,24.25,451.5,340.53,249.17
2018,6,3,17,0,737.0,79.0,2.3,23.7,403.0,285.23,201.89
2018,6,3,17,15,702.5,74.5,2.25,22.9,352.0,227.72,153.08
2018,6,3,17,30,668.0,70.0,2.2,22.1,301.0,170.79,105.88
2018,6,3,17,45,620.0,64.5,2.15,21.25,251.5,117.8,66.14
2018,6,3,18,0,572.0,59.0,2.1,20.4,202.0,70.37,38.49
2018,6,3,18,15,499.5,51.5,2.0,19.55,156.0,39.79,29.03
2018,6,3,18,30,427.0,44.0,1.9,18.7,110.0,35.01,24.54
2018,6,3,18,45,314.5,34.0,1.8,17.85,73.5,27.72,17.3
2018,6,3,19,0,202.0,24.0,1.7,17.0,37.0,20.17,1.55
2018,6,3,19,15,105.5,13.0,1.7,16.6,19.5,11.82,0.0
2018,6,3,19,30,9.0,2.0,1.7,16.2,2.0,0.0,0.0
2018,6,3,19,45,4.5,1.0,1.7,15.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.5,2.0,12.85,8.0,0.0,0.0
2018,6,4,5,0,102.0,13.0,2.1,13.0,16.0,11.82,0.0
2018,6,4,5,15,233.5,24.5,2.15,13.4,47.5,20.2,6.91
2018,6,4,5,30,365.0,36.0,2.2,13.8,79.0,29.19,19.32
2018,6,4,5,45,452.0,43.5,2.25,14.15,122.5,34.18,24.46
2018,6,4,6,0,539.0,51.0,2.3,14.5,166.0,39.08,29.15
2018,6,4,6,15,596.5,56.5,2.35,15.1,215.0,77.92,41.9
2018,6,4,6,30,654.0,62.0,2.4,15.7,264.0,128.49,74.45
2018,6,4,6,45,693.5,66.0,2.5,16.25,315.0,183.77,118.74
2018,6,4,7,0,733.0,70.0,2.6,16.8,366.0,240.35,167.45
2018,6,4,7,15,761.0,73.5,2.65,17.25,417.0,296.98,217.65
2018,6,4,7,30,789.0,77.0,2.7,17.7,468.0,355.88,269.21
2018,6,4,7,45,810.0,80.0,2.75,18.2,517.5,413.4,318.58
2018,6,4,8,0,831.0,83.0,2.8,18.7,567.0,472.38,367.54
2018,6,4,8,15,847.5,85.0,2.8,19.05,614.0,527.52,412.15
2018,6,4,8,30,864.0,87.0,2.8,19.4,661.0,582.42,455.1
2018,6,4,8,45,877.0,89.5,2.85,19.75,705.0,635.12,495.23
2018,6,4,9,0,890.0,92.0,2.9,20.1,749.0,686.7,533.38
2018,6,4,9,15,895.5,96.0,2.9,20.3,786.5,733.03,566.56
2018,6,4,9,30,901.0,100.0,2.9,20.5,824.0,777.1,595.95
2018,6,4,9,45,903.0,105.0,2.9,20.75,855.5,816.92,621.9
2018,6,4,10,0,905.0,110.0,2.9,21.0,887.0,853.83,645.57
2018,6,4,10,15,911.0,111.0,2.95,21.05,913.5,887.25,667.51
2018,6,4,10,30,917.0,112.0,3.0,21.1,940.0,917.71,687.39
2018,6,4,10,45,922.5,113.0,3.0,21.2,961.5,944.6,704.32
2018,6,4,11,0,928.0,114.0,3.0,21.3,983.0,968.22,719.06
2018,6,4,11,15,931.5,113.5,3.05,21.3,996.0,985.14,730.06
2018,6,4,11,30,935.0,113.0,3.1,21.3,1009.0,998.52,738.85
2018,6,4,11,45,936.5,113.0,3.1,21.3,1014.5,1006.88,744.05
2018,6,4,12,0,938.0,113.0,3.1,21.3,1020.0,1011.59,746.97
2018,6,4,12,15,937.5,113.5,3.15,21.2,1018.0,1011.2,747.39
2018,6,4,12,30,937.0,114.0,3.2,21.1,1016.0,1007.15,745.53
2018,6,4,12,45,905.5,131.5,3.25,21.0,996.5,986.25,732.6
2018,6,4,13,0,874.0,149.0,3.3,20.9,977.0,962.11,717.64
2018,6,4,13,15,879.0,142.5,3.35,20.75,962.5,946.74,708.7
2018,6,4,13,30,884.0,136.0,3.4,20.6,948.0,927.72,697.23
2018,6,4,13,45,901.5,121.5,3.4,20.45,931.0,908.41,685.28
2018,6,4,14,0,919.0,107.0,3.4,20.3,914.0,884.61,670.24
2018,6,4,14,15,912.5,105.5,3.4,20.1,883.5,849.42,647.41
2018,6,4,14,30,906.0,104.0,3.4,19.9,853.0,811.49,622.54
2018,6,4,14,45,897.0,102.0,3.4,19.65,816.5,768.68,594.07
2018,6,4,15,0,888.0,100.0,3.4,19.4,780.0,723.72,563.37
2018,6,4,15,15,876.5,98.0,3.4,19.4,738.5,675.21,527.35
2018,6,4,15,30,865.0,96.0,3.4,19.4,697.0,625.24,489.34
2018,6,4,15,45,849.5,94.0,3.35,18.85,651.5,571.84,448.5
2018,6,4,16,0,834.0,92.0,3.3,18.3,606.0,517.93,405.93
2018,6,4,16,15,813.5,89.5,3.3,17.9,557.0,460.42,359.05
2018,6,4,16,30,793.0,87.0,3.3,17.5,508.0,403.51,311.11
2018,6,4,16,45,766.5,83.5,3.25,17.15,457.0,344.49,260.12
2018,6,4,17,0,740.0,80.0,3.2,16.8,406.0,287.37,209.66
2018,6,4,17,15,704.5,75.5,3.15,16.3,355.0,229.48,158.83
2018,6,4,17,30,669.0,71.0,3.1,15.8,304.0,172.25,109.9
2018,6,4,17,45,617.0,66.0,3.1,15.3,254.0,119.2,69.06
2018,6,4,18,0,565.0,61.0,3.1,14.8,204.0,72.18,40.95
2018,6,4,18,15,486.5,54.0,3.0,14.35,157.5,41.82,31.5
2018,6,4,18,30,408.0,47.0,2.9,13.9,111.0,37.6,27.35
2018,6,4,18,45,291.0,37.0,2.8,13.45,74.5,30.42,20.02
2018,6,4,19,0,174.0,27.0,2.7,13.0,38.0,21.36,3.36
2018,6,4,19,15,90.5,14.5,2.65,12.85,20.0,13.19,0.0
2018,6,4,19,30,7.0,2.0,2.6,12.7,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,2.55,12.55,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,5,4,45,28.5,6.5,2.5,11.7,7.5,0.0,0.0
2018,6,5,5,0,57.0,13.0,2.6,11.8,15.0,11.82,0.0
2018,6,5,5,15,163.5,28.5,2.7,12.0,45.5,22.43,8.6
2018,6,5,5,30,270.0,44.0,2.8,12.2,76.0,34.22,23.79
2018,6,5,5,45,360.5,55.0,2.85,12.4,119.0,42.17,31.7
2018,6,5,6,0,451.0,66.0,2.9,12.6,162.0,51.76,40.68
2018,6,5,6,15,511.0,74.5,2.9,12.85,211.0,88.07,53.78
2018,6,5,6,30,571.0,83.0,2.9,13.1,260.0,136.37,85.58
2018,6,5,6,45,612.5,90.5,2.9,13.35,311.0,187.63,126.77
2018,6,5,7,0,654.0,98.0,2.9,13.6,362.0,243.5,174.91
2018,6,5,7,15,688.5,103.0,2.9,14.0,414.0,299.37,224.19
2018,6,5,7,30,723.0,108.0,2.9,14.4,466.0,358.39,275.7
2018,6,5,7,45,729.5,115.0,2.9,14.75,508.5,410.59,321.23
2018,6,5,8,0,736.0,122.0,2.9,15.1,551.0,462.26,364.88
2018,6,5,8,15,711.0,139.0,2.85,15.5,581.5,506.23,400.85
2018,6,5,8,30,686.0,156.0,2.8,15.9,612.0,546.15,432.19
2018,6,5,8,45,628.5,191.0,2.8,16.3,630.0,578.53,456.23
2018,6,5,9,0,571.0,226.0,2.8,16.7,648.0,600.88,471.81
2018,6,5,9,15,704.0,183.0,2.75,17.05,730.0,684.73,534.91
2018,6,5,9,30,837.0,140.0,2.7,17.4,812.0,771.02,597.91
2018,6,5,9,45,881.0,123.5,2.7,17.7,857.0,816.33,627.51
2018,6,5,10,0,925.0,107.0,2.7,18.0,902.0,866.37,660.29
2018,6,5,10,15,932.5,107.0,2.7,18.25,929.5,900.71,681.95
2018,6,5,10,30,940.0,107.0,2.7,18.5,957.0,932.11,701.56
2018,6,5,10,45,891.5,140.0,2.65,18.8,960.0,941.27,705.57
2018,6,5,11,0,843.0,173.0,2.6,19.1,963.0,954.93,712.85
2018,6,5,11,15,853.0,170.0,2.65,19.2,978.5,974.74,725.68
2018,6,5,11,30,863.0,167.0,2.7,19.3,994.0,991.37,736.38
2018,6,5,11,45,912.5,136.0,2.7,19.4,1015.0,1004.88,744.65
2018,6,5,12,0,962.0,105.0,2.7,19.5,1036.0,1026.11,758.09
2018,6,5,12,15,957.5,108.0,2.75,19.4,1032.5,1024.35,757.51
2018,6,5,12,30,953.0,111.0,2.8,19.3,1029.0,1018.85,754.8
2018,6,5,12,45,946.0,114.0,2.85,19.25,1018.0,1007.32,748.08
2018,6,5,13,0,939.0,117.0,2.9,19.2,1007.0,992.22,739.11
2018,6,5,13,15,937.0,115.5,2.95,19.0,990.0,973.96,728.5
2018,6,5,13,30,935.0,114.0,3.0,18.8,973.0,952.15,715.51
2018,6,5,13,45,931.0,112.0,3.0,18.6,949.0,924.67,698.28
2018,6,5,14,0,927.0,110.0,3.0,18.4,925.0,893.95,678.78
2018,6,5,14,15,920.5,108.0,3.0,18.2,893.5,858.1,655.63
2018,6,5,14,30,914.0,106.0,3.0,18.0,862.0,819.47,630.35
2018,6,5,14,45,906.5,103.0,3.0,17.75,825.5,776.57,601.89
2018,6,5,15,0,899.0,100.0,3.0,17.5,789.0,731.38,571.13
2018,6,5,15,15,887.5,98.0,3.0,17.5,747.5,682.45,534.83
2018,6,5,15,30,876.0,96.0,3.0,17.5,706.0,632.04,496.49
2018,6,5,15,45,862.0,93.0,2.95,17.05,660.0,578.05,455.01
2018,6,5,16,0,848.0,90.0,2.9,16.6,614.0,523.35,411.63
2018,6,5,16,15,830.0,87.0,2.9,16.35,565.5,465.8,364.42
2018,6,5,16,30,812.0,84.0,2.9,16.1,517.0,408.58,315.91
2018,6,5,16,45,786.5,80.5,2.85,15.8,465.5,348.91,264.14
2018,6,5,17,0,761.0,77.0,2.8,15.5,414.0,290.98,212.74
2018,6,5,17,15,724.0,73.5,2.75,15.1,362.0,232.48,161.15
2018,6,5,17,30,687.0,70.0,2.7,14.7,310.0,174.81,111.63
2018,6,5,17,45,634.5,65.0,2.65,14.3,259.0,120.64,69.7
2018,6,5,18,0,582.0,60.0,2.6,13.9,208.0,72.53,40.74
2018,6,5,18,15,503.0,53.5,2.55,13.45,161.0,41.37,31.24
2018,6,5,18,30,424.0,47.0,2.5,13.0,114.0,37.56,27.45
2018,6,5,18,45,306.0,37.0,2.4,12.6,76.5,30.36,20.13
2018,6,5,19,0,188.0,27.0,2.3,12.2,39.0,21.35,4.45
2018,6,5,19,15,98.0,14.5,2.3,12.1,20.5,13.19,0.0
2018,6,5,19,30,8.0,2.0,2.3,12.0,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,2.3,11.85,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,4,45,10.5,5.5,2.35,12.1,6.0,0.0,0.0
2018,6,6,5,0,21.0,11.0,2.4,12.2,12.0,10.01,0.0
2018,6,6,5,15,58.0,25.5,2.4,12.35,31.5,20.64,7.62
2018,6,6,5,30,95.0,40.0,2.4,12.5,51.0,31.88,21.78
2018,6,6,5,45,128.0,57.0,2.4,12.65,79.5,44.64,33.86
2018,6,6,6,0,161.0,74.0,2.4,12.8,108.0,57.04,45.35
2018,6,6,6,15,178.0,91.0,2.45,13.0,138.0,82.14,59.23
2018,6,6,6,30,195.0,108.0,2.5,13.2,168.0,111.63,81.21
2018,6,6,6,45,136.0,128.5,2.5,13.4,174.0,133.27,101.88
2018,6,6,7,0,77.0,149.0,2.5,13.6,180.0,146.49,115.62
2018,6,6,7,15,199.0,162.5,2.5,13.9,257.5,201.78,158.12
2018,6,6,7,30,321.0,176.0,2.5,14.2,335.0,270.79,212.9
2018,6,6,7,45,328.5,198.5,2.5,14.45,376.0,314.19,249.05
2018,6,6,8,0,336.0,221.0,2.5,14.7,417.0,358.13,284.85
2018,6,6,8,15,377.5,232.5,2.5,15.1,469.5,410.21,326.07
2018,6,6,8,30,419.0,244.0,2.5,15.5,522.0,470.6,372.8
2018,6,6,8,45,478.5,240.5,2.5,15.9,578.0,527.54,416.33
2018,6,6,9,0,538.0,237.0,2.5,16.3,634.0,588.47,462.03
2018,6,6,9,15,644.0,204.5,2.55,16.6,704.5,661.71,517.17
2018,6,6,9,30,750.0,172.0,2.6,16.9,775.0,737.75,573.28
2018,6,6,9,45,798.0,156.5,2.6,17.25,821.5,787.36,607.79
2018,6,6,10,0,846.0,141.0,2.6,17.6,868.0,839.39,642.1
2018,6,6,10,15,853.0,142.5,2.65,17.75,895.0,865.87,659.15
2018,6,6,10,30,860.0,144.0,2.7,17.9,922.0,896.13,678.97
2018,6,6,10,45,865.0,144.5,2.75,18.1,941.5,920.81,694.76
2018,6,6,11,0,870.0,145.0,2.8,18.3,961.0,942.39,708.5
2018,6,6,11,15,873.0,146.0,2.85,18.4,974.0,959.37,719.45
2018,6,6,11,30,876.0,147.0,2.9,18.5,987.0,973.02,728.28
2018,6,6,11,45,877.5,146.5,2.9,18.55,992.0,980.52,732.82
2018,6,6,12,0,879.0,146.0,2.9,18.6,997.0,984.62,735.25
2018,6,6,12,15,873.0,150.0,2.95,18.55,993.5,982.25,734.21
2018,6,6,12,30,867.0,154.0,3.0,18.5,990.0,976.52,731.06
2018,6,6,12,45,857.0,158.5,3.05,18.45,978.0,964.15,723.57
2018,6,6,13,0,847.0,163.0,3.1,18.4,966.0,959.64,721.49
2018,6,6,13,15,843.0,161.5,3.1,18.35,949.0,940.54,709.17
2018,6,6,13,30,839.0,160.0,3.1,18.3,932.0,918.25,694.83
2018,6,6,13,45,832.5,159.0,3.1,18.2,908.5,891.19,677.35
2018,6,6,14,0,826.0,158.0,3.1,18.1,885.0,861.31,657.89
2018,6,6,14,15,818.0,156.0,3.05,17.95,855.0,826.61,634.78
2018,6,6,14,30,810.0,154.0,3.0,17.8,825.0,789.52,609.87
2018,6,6,14,45,799.5,151.5,3.0,17.7,789.5,747.94,580.92
2018,6,6,15,0,789.0,149.0,3.0,17.6,754.0,704.6,549.65
2018,6,6,15,15,774.5,145.5,3.0,17.6,713.0,656.16,513.74
2018,6,6,15,30,760.0,142.0,3.0,17.6,672.0,606.87,476.37
2018,6,6,15,45,740.0,138.5,3.0,17.2,626.5,553.33,435.48
2018,6,6,16,0,720.0,135.0,3.0,16.8,581.0,499.97,393.5
2018,6,6,16,15,694.0,131.0,3.0,16.5,532.5,443.88,348.02
2018,6,6,16,30,668.0,127.0,3.0,16.2,484.0,389.21,302.39
2018,6,6,16,45,634.5,122.0,3.05,15.9,434.0,332.77,254.42
2018,6,6,17,0,601.0,117.0,3.1,15.6,384.0,279.24,208.01
2018,6,6,17,15,558.0,110.5,3.05,15.15,334.5,225.42,161.7
2018,6,6,17,30,515.0,104.0,3.0,14.7,285.0,174.03,118.56
2018,6,6,17,45,456.5,95.0,2.95,14.3,236.5,125.78,81.63
2018,6,6,18,0,398.0,86.0,2.9,13.9,188.0,84.33,55.53
2018,6,6,18,15,321.0,73.5,2.8,13.55,144.0,55.23,43.51
2018,6,6,18,30,244.0,61.0,2.7,13.2,100.0,46.61,35.37
2018,6,6,18,45,158.5,44.0,2.55,12.85,66.0,34.83,23.96
2018,6,6,19,0,73.0,27.0,2.4,12.5,32.0,21.69,5.51
2018,6,6,19,15,37.0,14.0,2.4,12.45,16.5,12.73,0.0
2018,6,6,19,30,1.0,1.0,2.4,12.4,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,2.4,12.3,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.5,2.25,11.65,6.0,0.0,0.0
2018,6,7,5,0,22.0,11.0,2.3,11.7,12.0,10.01,0.0
2018,6,7,5,15,89.5,29.5,2.35,11.9,39.5,23.65,9.75
2018,6,7,5,30,157.0,48.0,2.4,12.1,67.0,37.79,26.9
2018,6,7,5,45,239.0,63.5,2.45,12.3,107.5,48.34,37.17
2018,6,7,6,0,321.0,79.0,2.5,12.5,148.0,59.19,47.32
2018,6,7,6,15,386.5,90.5,2.55,12.85,195.0,91.34,60.68
2018,6,7,6,30,452.0,102.0,2.6,13.2,242.0,135.46,90.02
2018,6,7,6,45,503.0,110.0,2.6,13.55,292.0,181.86,126.45
2018,6,7,7,0,554.0,118.0,2.6,13.9,342.0,236.32,172.16
2018,6,7,7,15,573.5,128.0,2.6,14.3,387.0,286.37,216.16
2018,6,7,7,30,593.0,138.0,2.6,14.7,432.0,338.07,261.08
2018,6,7,7,45,579.5,155.0,2.6,15.15,467.0,383.94,300.72
2018,6,7,8,0,566.0,172.0,2.6,15.6,502.0,424.49,334.77
2018,6,7,8,15,651.0,160.0,2.55,16.0,569.5,493.04,389.1
2018,6,7,8,30,736.0,148.0,2.5,16.4,637.0,565.47,445.13
2018,6,7,8,45,754.5,150.5,2.45,16.75,680.5,616.86,483.79
2018,6,7,9,0,773.0,153.0,2.4,17.1,724.0,667.16,520.63
2018,6,7,9,15,796.0,151.0,2.45,17.45,765.5,716.11,556.16
2018,6,7,9,30,819.0,149.0,2.5,17.8,807.0,764.45,590.46
2018,6,7,9,45,841.5,143.5,2.5,18.15,844.0,808.06,619.36
2018,6,7,10,0,864.0,138.0,2.5,18.5,881.0,843.97,642.17
2018,6,7,10,15,870.5,140.0,2.6,18.7,908.0,877.55,664.37
2018,6,7,10,30,877.0,142.0,2.7,18.9,935.0,908.31,684.58
2018,6,7,10,45,881.5,143.0,2.8,19.1,955.0,933.42,700.93
2018,6,7,11,0,886.0,144.0,2.9,19.3,975.0,955.34,715.2
2018,6,7,11,15,889.5,144.5,2.9,19.3,988.0,972.61,726.14
2018,6,7,11,30,893.0,145.0,2.9,19.3,1001.0,986.5,734.93
2018,6,7,11,45,895.5,145.0,2.95,19.35,1007.5,995.56,740.9
2018,6,7,12,0,898.0,145.0,3.0,19.4,1014.0,1001.18,744.73
2018,6,7,12,15,898.0,145.0,3.05,19.45,1012.5,1000.94,744.81
2018,6,7,12,30,898.0,145.0,3.1,19.5,1011.0,997.22,742.73
2018,6,7,12,45,895.0,145.5,3.1,19.5,1001.5,987.64,736.6
2018,6,7,13,0,892.0,146.0,3.1,19.5,992.0,974.63,728.32
2018,6,7,13,15,889.5,144.0,3.1,19.55,975.0,956.4,716.5
2018,6,7,13,30,887.0,142.0,3.1,19.6,958.0,934.82,702.5
2018,6,7,13,45,884.5,139.5,3.1,19.6,936.0,909.51,686.12
2018,6,7,14,0,882.0,137.0,3.1,19.6,914.0,881.02,667.57
2018,6,7,14,15,876.5,134.5,3.05,19.55,884.0,847.05,644.98
2018,6,7,14,30,871.0,132.0,3.0,19.5,854.0,810.36,620.42
2018,6,7,14,45,863.0,128.5,3.0,19.45,818.0,768.37,592.21
2018,6,7,15,0,855.0,125.0,3.0,19.4,782.0,727.78,563.43
2018,6,7,15,15,842.0,122.5,3.0,19.4,740.5,678.61,527.28
2018,6,7,15,30,829.0,120.0,3.0,19.4,699.0,628.2,489.37
2018,6,7,15,45,815.0,115.5,2.95,18.95,653.5,574.37,448.51
2018,6,7,16,0,801.0,111.0,2.9,18.5,608.0,519.97,405.92
2018,6,7,16,15,784.0,106.0,2.85,18.15,560.0,463.42,360.14
2018,6,7,16,30,767.0,101.0,2.8,17.8,512.0,407.18,313.12
2018,6,7,16,45,742.0,96.0,2.75,17.45,461.0,346.59,261.47
2018,6,7,17,0,717.0,91.0,2.7,17.1,410.0,289.6,211.6
2018,6,7,17,15,680.5,85.5,2.65,16.6,358.5,231.57,161.14
2018,6,7,17,30,644.0,80.0,2.6,16.1,307.0,177.23,114.91
2018,6,7,17,45,593.5,74.0,2.55,15.6,257.0,124.89,74.54
2018,6,7,18,0,543.0,68.0,2.5,15.1,207.0,78.46,46.21
2018,6,7,18,15,466.5,59.5,2.35,14.6,160.5,46.31,35.48
2018,6,7,18,30,390.0,51.0,2.2,14.1,114.0,40.97,30.35
2018,6,7,18,45,279.5,39.5,2.05,13.55,77.0,30.78,20.54
2018,6,7,19,0,169.0,28.0,1.9,13.0,40.0,22.09,6.5
2018,6,7,19,15,88.0,15.0,1.85,12.7,21.0,13.64,0.0
2018,6,7,19,30,7.0,2.0,1.8,12.4,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,1.75,12.15,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,8,4,45,37.5,6.5,1.65,11.6,7.5,0.0,0.0
2018,6,8,5,0,75.0,13.0,1.7,12.0,15.0,11.82,0.0
2018,6,8,5,15,183.0,27.0,1.8,12.45,45.5,21.24,8.28
2018,6,8,5,30,291.0,41.0,1.9,12.9,76.0,31.89,21.78
2018,6,8,5,45,373.0,51.5,2.0,13.4,118.0,41.03,30.59
2018,6,8,6,0,455.0,62.0,2.1,13.9,160.0,48.14,37.28
2018,6,8,6,15,513.5,69.5,2.05,14.3,207.5,82.49,49.09
2018,6,8,6,30,572.0,77.0,2.0,14.7,255.0,129.7,79.43
2018,6,8,6,45,614.5,83.5,2.0,15.15,305.5,180.1,119.29
2018,6,8,7,0,657.0,90.0,2.0,15.6,356.0,235.19,166.09
2018,6,8,7,15,689.0,94.5,2.0,16.1,406.5,289.8,213.8
2018,6,8,7,30,721.0,99.0,2.0,16.6,457.0,347.25,263.38
2018,6,8,7,45,745.5,103.0,2.05,17.1,506.5,405.52,312.68
2018,6,8,8,0,770.0,107.0,2.1,17.6,556.0,463.05,359.99
2018,6,8,8,15,789.0,110.0,2.1,18.05,603.0,517.87,403.74
2018,6,8,8,30,808.0,113.0,2.1,18.5,650.0,572.89,446.16
2018,6,8,8,45,822.0,114.5,2.15,18.95,692.0,623.28,484.09
2018,6,8,9,0,836.0,116.0,2.2,19.4,734.0,672.77,520.28
2018,6,8,9,15,847.5,118.0,2.25,19.8,772.5,716.54,551.6
2018,6,8,9,30,859.0,120.0,2.3,20.2,811.0,761.26,581.99
2018,6,8,9,45,868.0,121.5,2.35,20.6,844.0,801.68,608.18
2018,6,8,10,0,877.0,123.0,2.4,21.0,877.0,839.81,632.54
2018,6,8,10,15,883.0,124.0,2.4,21.35,903.0,872.43,652.67
2018,6,8,10,30,889.0,125.0,2.4,21.7,929.0,902.2,670.76
2018,6,8,10,45,893.5,125.5,2.45,22.0,948.5,927.15,686.12
2018,6,8,11,0,898.0,126.0,2.5,22.3,968.0,948.89,699.39
2018,6,8,11,15,901.5,125.5,2.55,22.6,980.5,965.46,709.29
2018,6,8,11,30,905.0,125.0,2.6,22.9,993.0,978.61,717.06
2018,6,8,11,45,907.5,124.0,2.6,23.2,998.5,986.89,721.29
2018,6,8,12,0,910.0,123.0,2.6,23.5,1004.0,991.66,723.37
2018,6,8,12,15,907.5,124.0,2.65,23.65,1001.0,990.02,722.31
2018,6,8,12,30,905.0,125.0,2.7,23.8,998.0,984.87,719.12
2018,6,8,12,45,901.5,125.5,2.8,23.9,988.0,974.81,713.42
2018,6,8,13,0,898.0,126.0,2.9,24.0,978.0,961.31,705.53
2018,6,8,13,15,895.0,124.5,2.95,23.95,961.5,942.99,694.52
2018,6,8,13,30,892.0,123.0,3.0,23.9,945.0,921.33,681.33
2018,6,8,13,45,887.5,121.0,3.0,23.85,921.0,894.64,664.4
2018,6,8,14,0,883.0,119.0,3.0,23.8,897.0,864.89,645.39
2018,6,8,14,15,876.5,117.5,3.05,23.65,867.5,831.07,624.05
2018,6,8,14,30,870.0,116.0,3.1,23.5,838.0,794.61,600.7
2018,6,8,14,45,862.5,112.5,3.1,23.35,802.5,753.07,573.29
2018,6,8,15,0,855.0,109.0,3.1,23.2,767.0,709.37,543.32
2018,6,8,15,15,843.0,107.0,3.1,23.2,726.5,662.16,508.86
2018,6,8,15,30,831.0,105.0,3.1,23.2,686.0,615.13,473.62
2018,6,8,15,45,817.5,101.5,3.15,22.6,641.5,562.58,434.59
2018,6,8,16,0,804.0,98.0,3.2,22.0,597.0,509.41,393.67
2018,6,8,16,15,788.0,93.5,3.15,21.55,550.0,453.77,349.0
2018,6,8,16,30,772.0,89.0,3.1,21.1,503.0,398.32,303.0
2018,6,8,16,45,749.0,84.5,3.05,20.65,453.5,340.9,254.19
2018,6,8,17,0,726.0,80.0,3.0,20.2,404.0,284.99,205.55
2018,6,8,17,15,694.0,75.0,2.85,19.6,354.0,228.36,156.39
2018,6,8,17,30,662.0,70.0,2.7,19.0,304.0,172.01,108.65
2018,6,8,17,45,617.5,64.0,2.6,18.45,255.0,119.36,68.07
2018,6,8,18,0,573.0,58.0,2.5,17.9,206.0,71.82,39.11
2018,6,8,18,15,506.0,51.0,2.35,17.25,161.0,39.07,28.75
2018,6,8,18,30,439.0,44.0,2.2,16.6,116.0,34.7,24.61
2018,6,8,18,45,337.0,34.5,2.0,16.0,79.0,27.86,17.91
2018,6,8,19,0,235.0,25.0,1.8,15.4,42.0,20.79,6.32
2018,6,8,19,15,124.5,13.5,1.75,15.1,22.0,12.28,0.0
2018,6,8,19,30,14.0,2.0,1.7,14.8,2.0,0.0,0.0
2018,6,8,19,45,7.0,1.0,1.65,14.45,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,9,4,45,10.0,5.0,1.7,13.3,5.5,0.0,0.0
2018,6,9,5,0,20.0,10.0,1.8,13.4,11.0,9.1,0.0
2018,6,9,5,15,38.5,24.0,1.95,13.65,28.0,20.2,7.63
2018,6,9,5,30,57.0,38.0,2.1,13.9,45.0,31.5,21.35
2018,6,9,5,45,95.0,56.5,2.25,14.2,74.5,45.85,34.71
2018,6,9,6,0,133.0,75.0,2.4,14.5,104.0,59.91,47.58
2018,6,9,6,15,96.0,91.5,2.45,14.75,115.0,79.48,59.21
2018,6,9,6,30,59.0,108.0,2.5,15.0,126.0,97.79,74.99
2018,6,9,6,45,38.0,114.0,2.6,15.3,126.5,104.6,81.44
2018,6,9,7,0,17.0,120.0,2.7,15.6,127.0,108.57,85.48
2018,6,9,7,15,107.5,156.5,2.7,15.8,209.0,168.59,132.41
2018,6,9,7,30,198.0,193.0,2.7,16.0,291.0,239.64,188.73
2018,6,9,7,45,276.0,209.0,2.75,16.15,361.5,300.69,237.46
2018,6,9,8,0,354.0,225.0,2.8,16.3,432.0,368.67,291.58
2018,6,9,8,15,375.5,239.5,2.8,16.5,475.0,414.0,327.53
2018,6,9,8,30,397.0,254.0,2.8,16.7,518.0,465.35,367.4
2018,6,9,8,45,438.0,256.5,2.8,16.85,565.5,515.25,405.78
2018,6,9,9,0,479.0,259.0,2.8,17.0,613.0,567.67,445.42
2018,6,9,9,15,463.5,282.0,2.85,17.3,639.0,601.24,469.34
2018,6,9,9,30,448.0,305.0,2.9,17.6,665.0,632.18,490.91
2018,6,9,9,45,439.5,323.0,2.95,17.95,688.5,661.42,510.96
2018,6,9,10,0,431.0,341.0,3.0,18.3,712.0,688.55,529.17
2018,6,9,10,15,461.0,344.0,3.1,18.6,751.5,732.3,560.26
2018,6,9,10,30,491.0,347.0,3.2,18.9,791.0,775.89,590.76
2018,6,9,10,45,503.5,354.0,3.25,19.15,818.0,807.02,611.73
2018,6,9,11,0,516.0,361.0,3.3,19.4,845.0,836.54,631.51
2018,6,9,11,15,484.0,378.5,3.35,19.6,837.5,832.71,627.28
2018,6,9,11,30,452.0,396.0,3.4,19.8,830.0,825.76,621.16
2018,6,9,11,45,478.0,387.5,3.5,19.95,848.5,846.9,636.55
2018,6,9,12,0,504.0,379.0,3.6,20.1,867.0,865.97,650.29
2018,6,9,12,15,412.5,408.5,3.65,20.05,807.5,806.18,606.81
2018,6,9,12,30,321.0,438.0,3.7,20.0,748.0,737.51,557.1
2018,6,9,12,45,377.5,417.0,3.75,19.95,778.0,766.99,580.36
2018,6,9,13,0,434.0,396.0,3.8,19.9,808.0,801.81,606.45
2018,6,9,13,15,519.0,349.0,3.8,19.75,833.5,827.14,627.04
2018,6,9,13,30,604.0,302.0,3.8,19.6,859.0,846.68,643.56
2018,6,9,13,45,583.5,303.0,3.85,19.45,829.5,813.83,620.9
2018,6,9,14,0,563.0,304.0,3.9,19.3,800.0,779.66,597.41
2018,6,9,14,15,577.0,284.0,3.9,19.15,777.5,752.79,579.65
2018,6,9,14,30,591.0,264.0,3.9,19.0,755.0,724.67,560.6
2018,6,9,14,45,520.5,275.0,3.9,18.8,694.0,656.6,510.59
2018,6,9,15,0,450.0,286.0,3.9,18.6,633.0,593.53,463.59
2018,6,9,15,15,445.0,271.5,3.9,18.6,599.0,554.6,434.77
2018,6,9,15,30,440.0,257.0,3.9,18.6,565.0,514.88,404.67
2018,6,9,15,45,448.0,235.0,3.9,18.15,531.0,475.16,374.75
2018,6,9,16,0,456.0,213.0,3.9,17.7,497.0,433.71,342.56
2018,6,9,16,15,469.0,191.0,3.85,17.4,462.5,392.9,309.52
2018,6,9,16,30,482.0,169.0,3.8,17.1,428.0,349.97,273.65
2018,6,9,16,45,464.5,154.5,3.75,16.8,384.0,300.98,232.25
2018,6,9,17,0,447.0,140.0,3.7,16.5,340.0,253.43,191.34
2018,6,9,17,15,438.0,123.0,3.65,16.1,299.0,207.37,151.17
2018,6,9,17,30,429.0,106.0,3.6,15.7,258.0,162.2,112.22
2018,6,9,17,45,350.5,96.5,3.5,15.35,208.0,116.48,78.0
2018,6,9,18,0,272.0,87.0,3.4,15.0,158.0,81.97,56.45
2018,6,9,18,15,264.5,70.0,3.3,14.55,126.5,52.26,40.75
2018,6,9,18,30,257.0,53.0,3.2,14.1,95.0,40.36,29.84
2018,6,9,18,45,183.0,39.5,3.1,13.7,64.5,30.53,20.41
2018,6,9,19,0,109.0,26.0,3.0,13.3,34.0,21.06,7.13
2018,6,9,19,15,57.5,14.0,2.9,13.05,18.0,12.73,0.0
2018,6,9,19,30,6.0,2.0,2.8,12.8,2.0,0.0,0.0
2018,6,9,19,45,3.0,1.0,2.75,12.55,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,10,4,45,28.0,6.5,1.8,10.75,7.5,0.0,0.0
2018,6,10,5,0,56.0,13.0,1.9,11.0,15.0,11.82,0.0
2018,6,10,5,15,160.5,27.5,1.95,11.5,44.5,21.6,8.73
2018,6,10,5,30,265.0,42.0,2.0,12.0,74.0,32.61,22.5
2018,6,10,5,45,320.5,52.0,2.05,12.5,108.5,39.72,29.56
2018,6,10,6,0,376.0,62.0,2.1,13.0,143.0,46.6,36.05
2018,6,10,6,15,424.5,73.0,2.15,13.6,187.0,78.65,48.95
2018,6,10,6,30,473.0,84.0,2.2,14.2,231.0,123.47,78.77
2018,6,10,6,45,502.5,95.5,2.2,14.85,276.5,169.96,115.85
2018,6,10,7,0,532.0,107.0,2.2,15.5,322.0,219.74,158.11
2018,6,10,7,15,520.0,126.0,2.25,16.05,359.5,264.72,198.45
2018,6,10,7,30,508.0,145.0,2.3,16.6,397.0,309.91,238.1
2018,6,10,7,45,525.0,156.5,2.3,17.2,440.5,358.39,278.63
2018,6,10,8,0,542.0,168.0,2.3,17.8,484.0,407.93,318.84
2018,6,10,8,15,554.5,180.5,2.3,18.25,527.0,456.89,357.6
2018,6,10,8,30,567.0,193.0,2.3,18.7,570.0,508.96,397.47
2018,6,10,8,45,565.5,210.5,2.3,19.2,607.5,551.12,428.69
2018,6,10,9,0,564.0,228.0,2.3,19.7,645.0,594.7,460.0
2018,6,10,9,15,646.5,206.0,2.3,20.05,707.5,661.89,509.2
2018,6,10,9,30,729.0,184.0,2.3,20.4,770.0,730.43,558.22
2018,6,10,9,45,808.0,150.0,2.3,20.8,824.5,785.71,596.58
2018,6,10,10,0,887.0,116.0,2.3,21.2,879.0,839.75,631.38
2018,6,10,10,15,884.0,123.0,2.35,21.5,903.0,870.78,650.77
2018,6,10,10,30,881.0,130.0,2.4,21.8,927.0,898.41,667.97
2018,6,10,10,45,894.0,125.0,2.4,22.1,949.0,925.67,684.46
2018,6,10,11,0,907.0,120.0,2.4,22.4,971.0,950.07,698.97
2018,6,10,11,15,910.5,119.5,2.45,22.55,983.5,966.85,709.38
2018,6,10,11,30,914.0,119.0,2.5,22.7,996.0,980.19,717.67
2018,6,10,11,45,915.5,118.0,2.55,22.85,1001.0,987.67,722.27
2018,6,10,12,0,917.0,117.0,2.6,23.0,1006.0,991.6,724.7
2018,6,10,12,15,917.0,116.0,2.65,23.05,1003.5,990.55,724.32
2018,6,10,12,30,917.0,115.0,2.7,23.1,1001.0,985.94,721.75
2018,6,10,12,45,916.0,114.5,2.8,23.1,992.0,977.29,717.23
2018,6,10,13,0,915.0,114.0,2.9,23.1,983.0,965.09,710.45
2018,6,10,13,15,911.5,112.5,2.95,22.95,965.5,946.14,699.25
2018,6,10,13,30,908.0,111.0,3.0,22.8,948.0,923.8,685.83
2018,6,10,13,45,903.0,109.5,3.05,22.7,924.5,896.87,669.15
2018,6,10,14,0,898.0,108.0,3.1,22.6,901.0,866.85,650.31
2018,6,10,14,15,891.0,106.5,3.15,22.4,870.5,832.28,628.44
2018,6,10,14,30,884.0,105.0,3.2,22.2,840.0,795.07,604.52
2018,6,10,14,45,875.0,103.0,3.25,21.95,804.5,753.45,577.31
2018,6,10,15,0,866.0,101.0,3.3,21.7,769.0,709.74,547.83
2018,6,10,15,15,854.0,99.5,3.3,21.7,728.5,662.67,513.13
2018,6,10,15,30,842.0,98.0,3.3,21.7,688.0,614.24,476.57
2018,6,10,15,45,827.5,94.5,3.3,21.0,643.0,561.41,436.96
2018,6,10,16,0,813.0,91.0,3.3,20.3,598.0,507.94,395.48
2018,6,10,16,15,795.5,87.5,3.3,19.8,550.5,452.24,350.52
2018,6,10,16,30,778.0,84.0,3.3,19.3,503.0,396.85,304.27
2018,6,10,16,45,754.5,80.5,3.3,18.85,454.0,339.96,255.47
2018,6,10,17,0,731.0,77.0,3.3,18.4,405.0,284.61,206.84
2018,6,10,17,15,698.5,72.5,3.25,17.85,355.0,228.09,157.33
2018,6,10,17,30,666.0,68.0,3.2,17.3,305.0,171.96,109.3
2018,6,10,17,45,621.5,62.0,3.1,16.7,256.0,119.1,68.1
2018,6,10,18,0,577.0,56.0,3.0,16.1,207.0,71.34,38.49
2018,6,10,18,15,510.0,50.0,2.85,15.6,162.0,38.15,28.16
2018,6,10,18,30,443.0,44.0,2.7,15.1,117.0,34.6,24.71
2018,6,10,18,45,340.0,35.5,2.5,14.6,80.5,28.67,18.8
2018,6,10,19,0,237.0,27.0,2.3,14.1,44.0,22.6,8.55
2018,6,10,19,15,126.0,14.5,2.25,13.8,23.0,13.19,0.0
2018,6,10,19,30,15.0,2.0,2.2,13.5,2.0,0.0,0.0
2018,6,10,19,45,7.5,1.0,2.1,13.25,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,11,4,45,50.5,7.0,1.45,12.15,8.5,0.0,0.0
2018,6,11,5,0,101.0,14.0,1.5,12.4,17.0,12.73,0.0
2018,6,11,5,15,227.5,25.0,1.55,12.9,48.0,20.55,8.01
2018,6,11,5,30,354.0,36.0,1.6,13.4,79.0,29.06,19.33
2018,6,11,5,45,439.5,43.5,1.6,13.9,121.5,34.06,24.42
2018,6,11,6,0,525.0,51.0,1.6,14.4,164.0,38.95,29.08
2018,6,11,6,15,580.5,56.0,1.65,14.95,211.5,73.1,39.51
2018,6,11,6,30,636.0,61.0,1.7,15.5,259.0,121.56,69.71
2018,6,11,6,45,674.5,65.5,1.7,16.1,309.0,175.66,112.46
2018,6,11,7,0,713.0,70.0,1.7,16.7,359.0,230.94,159.56
2018,6,11,7,15,740.5,74.0,1.7,17.3,409.0,286.4,208.18
2018,6,11,7,30,768.0,78.0,1.7,17.9,459.0,344.12,258.1
2018,6,11,7,45,788.5,81.5,1.7,18.45,508.0,400.51,305.89
2018,6,11,8,0,809.0,85.0,1.7,19.0,557.0,457.78,352.78
2018,6,11,8,15,826.0,87.5,1.7,19.55,603.5,513.01,396.49
2018,6,11,8,30,843.0,90.0,1.7,20.1,650.0,567.47,438.05
2018,6,11,8,45,855.0,92.5,1.7,20.65,692.5,618.47,475.64
2018,6,11,9,0,867.0,95.0,1.7,21.2,735.0,668.32,511.17
2018,6,11,9,15,866.5,102.5,1.7,21.7,770.5,712.81,541.71
2018,6,11,9,30,866.0,110.0,1.7,22.2,806.0,754.62,568.51
2018,6,11,9,45,861.0,120.0,1.7,22.7,836.0,792.44,591.8
2018,6,11,10,0,856.0,130.0,1.7,23.2,866.0,826.94,612.58
2018,6,11,10,15,863.0,131.0,1.7,23.65,892.5,859.83,632.18
2018,6,11,10,30,870.0,132.0,1.7,24.1,919.0,890.0,649.8
2018,6,11,10,45,875.5,132.0,1.75,24.6,939.0,915.02,664.41
2018,6,11,11,0,881.0,132.0,1.8,25.1,959.0,936.95,677.03
2018,6,11,11,15,884.5,133.0,1.85,25.4,973.0,954.74,687.56
2018,6,11,11,30,888.0,134.0,1.9,25.7,987.0,969.19,696.05
2018,6,11,11,45,890.5,133.5,1.9,26.0,993.0,977.93,700.4
2018,6,11,12,0,893.0,133.0,1.9,26.3,999.0,983.23,702.73
2018,6,11,12,15,896.5,130.5,2.0,26.45,998.5,984.19,704.06
2018,6,11,12,30,900.0,128.0,2.1,26.6,998.0,981.67,703.27
2018,6,11,12,45,904.5,124.0,2.15,26.8,991.0,975.12,699.34
2018,6,11,13,0,909.0,120.0,2.2,27.0,984.0,964.94,693.21
2018,6,11,13,15,906.0,119.5,2.3,27.0,968.0,947.56,683.58
2018,6,11,13,30,903.0,119.0,2.4,27.0,952.0,926.79,671.77
2018,6,11,13,45,898.5,117.5,2.45,27.0,929.0,900.49,655.85
2018,6,11,14,0,894.0,116.0,2.5,27.0,906.0,871.09,637.84
2018,6,11,14,15,888.0,115.0,2.55,26.9,877.0,837.98,617.48
2018,6,11,14,30,882.0,114.0,2.6,26.8,848.0,802.17,595.11
2018,6,11,14,45,873.0,111.5,2.65,26.65,812.0,760.2,568.36
2018,6,11,15,0,864.0,109.0,2.7,26.5,776.0,716.14,539.17
2018,6,11,15,15,852.0,107.0,2.7,26.5,735.5,668.71,505.28
2018,6,11,15,30,840.0,105.0,2.7,26.5,695.0,619.9,469.56
2018,6,11,15,45,825.5,102.5,2.75,25.95,650.5,568.96,432.36
2018,6,11,16,0,811.0,100.0,2.8,25.4,606.0,515.95,392.32
2018,6,11,16,15,792.5,96.5,2.75,24.95,558.5,459.85,348.17
2018,6,11,16,30,774.0,93.0,2.7,24.5,511.0,404.17,302.89
2018,6,11,16,45,748.5,89.0,2.7,24.1,461.0,346.28,254.68
2018,6,11,17,0,723.0,85.0,2.7,23.7,411.0,290.18,206.82
2018,6,11,17,15,688.0,81.0,2.65,22.95,360.5,231.22,156.89
2018,6,11,17,30,653.0,77.0,2.6,22.2,310.0,178.09,112.61
2018,6,11,17,45,603.5,71.0,2.5,21.5,260.0,125.31,72.53
2018,6,11,18,0,554.0,65.0,2.4,20.8,210.0,78.27,43.91
2018,6,11,18,15,481.0,57.5,2.25,19.95,164.0,44.34,33.01
