Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,23,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,1.15,16.6,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,7,21,5,15,70.5,14.0,1.25,17.15,19.0,12.73,0.0
2018,7,21,5,30,134.0,26.0,1.3,17.6,36.0,20.4,6.66
2018,7,21,5,45,212.0,40.0,1.35,18.05,69.0,30.96,20.45
2018,7,21,6,0,290.0,54.0,1.4,18.5,102.0,41.18,30.06
2018,7,21,6,15,269.5,72.0,1.4,19.05,129.0,60.52,41.16
2018,7,21,6,30,249.0,90.0,1.4,19.6,156.0,94.72,63.86
2018,7,21,6,45,343.0,98.5,1.45,20.15,210.0,133.42,90.14
2018,7,21,7,0,437.0,107.0,1.5,20.7,264.0,184.35,128.75
2018,7,21,7,15,523.0,105.5,1.5,21.3,322.0,237.65,171.27
2018,7,21,7,30,609.0,104.0,1.5,21.9,380.0,298.08,220.2
2018,7,21,7,45,637.0,109.0,1.55,22.45,428.0,351.26,264.47
2018,7,21,8,0,665.0,114.0,1.6,23.0,476.0,406.57,309.25
2018,7,21,8,15,646.5,131.0,1.6,23.6,509.0,452.01,345.12
2018,7,21,8,30,628.0,148.0,1.6,24.2,542.0,494.2,377.04
2018,7,21,8,45,516.5,205.5,1.65,24.75,545.5,511.6,388.92
2018,7,21,9,0,405.0,263.0,1.7,25.3,549.0,519.94,393.05
2018,7,21,9,15,480.0,246.5,1.75,25.75,604.0,577.96,435.21
2018,7,21,9,30,555.0,230.0,1.8,26.2,659.0,643.35,481.35
2018,7,21,9,45,626.0,208.5,1.85,26.65,713.5,702.33,522.25
2018,7,21,10,0,697.0,187.0,1.9,27.1,768.0,763.51,563.91
2018,7,21,10,15,736.0,173.5,1.95,27.35,805.5,803.54,589.8
2018,7,21,10,30,775.0,160.0,2.0,27.6,843.0,846.8,617.14
2018,7,21,10,45,782.0,160.5,2.1,27.85,864.5,873.94,634.13
2018,7,21,11,0,789.0,161.0,2.2,28.1,886.0,898.34,649.46
2018,7,21,11,15,794.0,161.0,2.25,28.25,900.5,917.5,661.23
2018,7,21,11,30,799.0,161.0,2.3,28.4,915.0,933.57,671.11
2018,7,21,11,45,802.0,161.0,2.35,28.5,922.5,944.55,677.94
2018,7,21,12,0,805.0,161.0,2.4,28.6,930.0,952.25,682.81
2018,7,21,12,15,813.5,155.5,2.45,28.6,932.5,956.49,685.87
2018,7,21,12,30,822.0,150.0,2.5,28.6,935.0,946.09,679.67
2018,7,21,12,45,832.0,142.0,2.55,28.55,931.0,943.16,678.62
2018,7,21,13,0,842.0,134.0,2.6,28.5,927.0,936.66,675.28
2018,7,21,13,15,840.0,132.0,2.6,28.35,912.5,920.96,665.94
2018,7,21,13,30,838.0,130.0,2.6,28.2,898.0,902.02,654.6
2018,7,21,13,45,834.5,128.0,2.6,28.1,877.0,878.54,640.2
2018,7,21,14,0,831.0,126.0,2.6,28.0,856.0,852.05,623.8
2018,7,21,14,15,825.0,124.0,2.6,27.8,828.5,820.55,604.25
2018,7,21,14,30,819.0,122.0,2.6,27.6,801.0,786.45,582.83
2018,7,21,14,45,811.5,119.0,2.6,27.4,768.0,747.8,558.1
2018,7,21,15,0,804.0,116.0,2.6,27.2,735.0,710.91,534.34
2018,7,21,15,15,791.5,113.5,2.6,27.2,696.0,664.5,501.56
2018,7,21,15,30,779.0,111.0,2.6,27.2,657.0,616.83,467.16
2018,7,21,15,45,765.0,107.5,2.55,26.6,614.5,566.29,430.65
2018,7,21,16,0,751.0,104.0,2.5,26.0,572.0,515.16,392.53
2018,7,21,16,15,733.5,99.5,2.5,25.6,526.0,461.03,350.74
2018,7,21,16,30,716.0,95.0,2.5,25.2,480.0,407.23,307.79
2018,7,21,16,45,691.0,90.5,2.45,24.75,432.0,349.47,260.5
2018,7,21,17,0,666.0,86.0,2.4,24.3,384.0,294.89,214.45
2018,7,21,17,15,631.5,81.0,2.35,23.7,335.5,239.38,167.37
2018,7,21,17,30,597.0,76.0,2.3,23.1,287.0,187.29,123.3
2018,7,21,17,45,549.5,69.5,2.25,22.5,239.5,135.75,82.24
2018,7,21,18,0,502.0,63.0,2.2,21.9,192.0,89.74,50.31
2018,7,21,18,15,433.0,54.5,2.1,21.3,148.0,47.43,30.08
2018,7,21,18,30,364.0,46.0,2.0,20.7,104.0,36.42,25.57
2018,7,21,18,45,267.5,35.0,1.9,20.1,69.5,28.38,17.82
2018,7,21,19,0,171.0,24.0,1.8,19.5,35.0,18.93,2.66
2018,7,21,19,15,90.0,13.0,1.75,19.2,18.5,11.82,0.0
2018,7,21,19,30,9.0,2.0,1.7,18.9,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,1.65,18.55,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.6,18.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.1,16.3,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.1,16.4,2.0,0.0,0.0
2018,7,22,5,15,106.0,13.5,1.1,16.8,20.5,12.28,0.0
2018,7,22,5,30,200.0,25.0,1.1,17.2,39.0,19.71,5.47
2018,7,22,5,45,299.5,35.0,1.15,17.6,75.0,28.21,18.12
2018,7,22,6,0,399.0,45.0,1.2,18.0,111.0,35.39,25.1
2018,7,22,6,15,466.0,53.0,1.2,18.5,155.5,50.67,30.33
2018,7,22,6,30,533.0,61.0,1.2,19.0,200.0,94.95,53.23
2018,7,22,6,45,579.5,67.0,1.25,19.5,248.5,142.63,87.55
2018,7,22,7,0,626.0,73.0,1.3,20.0,297.0,195.66,130.73
2018,7,22,7,15,659.5,77.5,1.3,20.55,346.0,248.94,176.34
2018,7,22,7,30,693.0,82.0,1.3,21.1,395.0,307.39,226.03
2018,7,22,7,45,718.0,85.5,1.35,21.65,443.5,362.35,272.34
2018,7,22,8,0,743.0,89.0,1.4,22.2,492.0,418.96,318.58
2018,7,22,8,15,762.0,92.5,1.45,22.75,538.5,473.94,362.12
2018,7,22,8,30,781.0,96.0,1.5,23.3,585.0,529.31,404.45
2018,7,22,8,45,795.5,98.0,1.5,23.8,627.5,580.61,442.26
2018,7,22,9,0,810.0,100.0,1.5,24.3,670.0,629.11,476.89
2018,7,22,9,15,818.5,104.0,1.55,24.75,708.5,675.95,509.62
2018,7,22,9,30,827.0,108.0,1.6,25.2,747.0,721.07,539.61
2018,7,22,9,45,832.5,111.5,1.65,25.65,779.5,761.45,565.08
2018,7,22,10,0,838.0,115.0,1.7,26.1,812.0,799.45,588.69
2018,7,22,10,15,845.0,116.0,1.75,26.45,839.5,833.76,609.86
2018,7,22,10,30,852.0,117.0,1.8,26.8,867.0,865.44,629.18
2018,7,22,10,45,857.0,118.0,1.85,27.15,888.5,892.53,645.43
2018,7,22,11,0,862.0,119.0,1.9,27.5,910.0,916.58,659.7
2018,7,22,11,15,865.5,119.5,1.95,27.7,924.5,935.58,671.16
2018,7,22,11,30,869.0,120.0,2.0,27.9,939.0,951.27,680.61
2018,7,22,11,45,871.0,120.5,2.05,28.15,946.5,962.14,686.96
2018,7,22,12,0,873.0,121.0,2.1,28.4,954.0,969.57,691.25
2018,7,22,12,15,874.5,119.5,2.15,28.5,954.0,971.12,692.37
2018,7,22,12,30,876.0,118.0,2.2,28.6,954.0,969.17,691.43
2018,7,22,12,45,877.0,115.5,2.25,28.7,946.5,962.26,687.46
2018,7,22,13,0,878.0,113.0,2.3,28.8,939.0,951.82,681.36
2018,7,22,13,15,875.0,112.5,2.35,28.75,924.5,936.05,672.36
2018,7,22,13,30,872.0,112.0,2.4,28.7,910.0,916.94,661.24
2018,7,22,13,45,868.0,110.5,2.45,28.65,888.5,892.69,646.8
2018,7,22,14,0,864.0,109.0,2.5,28.6,867.0,865.32,630.27
2018,7,22,14,15,857.0,108.0,2.55,28.4,839.0,832.94,610.68
2018,7,22,14,30,850.0,107.0,2.6,28.2,811.0,797.91,589.13
2018,7,22,14,45,841.5,105.0,2.6,28.0,777.0,758.29,563.9
2018,7,22,15,0,833.0,103.0,2.6,27.8,743.0,716.51,536.92
2018,7,22,15,15,821.0,101.0,2.6,27.8,704.0,670.4,505.12
2018,7,22,15,30,809.0,99.0,2.6,27.8,665.0,622.89,470.87
2018,7,22,15,45,794.5,96.0,2.65,27.15,621.5,573.17,435.38
2018,7,22,16,0,780.0,93.0,2.7,26.5,578.0,520.79,396.7
2018,7,22,16,15,761.0,90.0,2.7,26.0,531.5,465.88,354.34
2018,7,22,16,30,742.0,87.0,2.7,25.5,485.0,411.38,310.82
2018,7,22,16,45,717.0,83.0,2.65,25.0,436.5,354.37,263.95
2018,7,22,17,0,692.0,79.0,2.6,24.5,388.0,299.04,217.15
2018,7,22,17,15,658.5,74.5,2.6,23.85,339.0,240.81,167.73
2018,7,22,17,30,625.0,70.0,2.6,23.2,290.0,187.77,122.66
2018,7,22,17,45,577.5,64.5,2.55,22.55,242.0,135.42,80.79
2018,7,22,18,0,530.0,59.0,2.5,21.9,194.0,88.55,48.31
2018,7,22,18,15,461.0,51.0,2.4,21.25,149.5,44.92,27.76
2018,7,22,18,30,392.0,43.0,2.3,20.6,105.0,33.9,23.41
2018,7,22,18,45,291.5,33.0,2.25,19.95,70.0,26.66,16.33
2018,7,22,19,0,191.0,23.0,2.2,19.3,35.0,19.14,1.58
2018,7,22,19,15,100.5,12.5,2.15,18.95,18.5,11.37,0.0
2018,7,22,19,30,10.0,2.0,2.1,18.6,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,2.05,18.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.4,15.15,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.4,15.2,2.0,0.0,0.0
2018,7,23,5,15,129.0,13.0,1.45,15.65,21.0,11.82,0.0
2018,7,23,5,30,242.0,24.0,1.5,16.1,40.0,19.95,4.69
2018,7,23,5,45,345.0,32.5,1.5,16.5,77.0,26.11,16.36
2018,7,23,6,0,448.0,41.0,1.5,16.9,114.0,32.11,22.34
2018,7,23,6,15,341.0,50.0,1.5,17.5,117.0,45.32,27.78
2018,7,23,6,30,234.0,59.0,1.5,18.1,120.0,67.55,42.2
2018,7,23,6,45,120.5,87.5,1.45,18.65,119.0,93.19,67.29
2018,7,23,7,0,7.0,116.0,1.4,19.2,118.0,102.22,79.5
2018,7,23,7,15,39.0,147.5,1.45,19.85,164.5,139.01,108.18
2018,7,23,7,30,71.0,179.0,1.5,20.5,211.0,180.25,140.31
2018,7,23,7,45,288.5,164.0,1.5,21.15,317.0,261.25,201.21
2018,7,23,8,0,506.0,149.0,1.5,21.8,423.0,366.27,281.45
2018,7,23,8,15,664.0,116.0,1.5,22.5,510.0,447.29,343.34
2018,7,23,8,30,822.0,83.0,1.5,23.2,597.0,538.9,412.12
2018,7,23,8,45,836.0,85.0,1.55,23.9,640.5,591.33,450.45
2018,7,23,9,0,850.0,87.0,1.6,24.6,684.0,642.95,487.18
2018,7,23,9,15,861.5,89.0,1.65,25.2,724.0,691.75,520.97
2018,7,23,9,30,873.0,91.0,1.7,25.8,764.0,738.99,551.28
2018,7,23,9,45,882.5,91.0,1.75,26.35,798.0,780.87,577.33
2018,7,23,10,0,892.0,91.0,1.8,26.9,832.0,820.52,601.6
2018,7,23,10,15,896.5,93.5,1.85,27.3,860.0,856.02,623.22
2018,7,23,10,30,901.0,96.0,1.9,27.7,888.0,888.56,642.77
2018,7,23,10,45,903.5,98.0,1.95,28.1,909.0,915.7,658.75
2018,7,23,11,0,906.0,100.0,2.0,28.5,930.0,939.51,672.59
2018,7,23,11,15,907.0,102.0,2.05,28.6,944.0,958.48,684.19
2018,7,23,11,30,908.0,104.0,2.1,28.7,958.0,973.9,693.65
2018,7,23,11,45,907.5,105.5,2.15,28.85,965.0,983.78,699.59
2018,7,23,12,0,907.0,107.0,2.2,29.0,972.0,990.02,703.38
2018,7,23,12,15,905.0,108.5,2.3,28.95,971.5,991.16,705.18
2018,7,23,12,30,903.0,110.0,2.4,28.9,971.0,988.67,704.8
2018,7,23,12,45,898.5,112.0,2.45,28.9,962.5,980.65,700.41
2018,7,23,13,0,894.0,114.0,2.5,28.9,954.0,969.12,693.89
2018,7,23,13,15,891.5,112.5,2.55,28.85,939.0,952.61,684.39
2018,7,23,13,30,889.0,111.0,2.6,28.8,924.0,932.65,672.73
2018,7,23,13,45,885.0,110.0,2.65,28.8,902.5,908.48,658.21
2018,7,23,14,0,881.0,109.0,2.7,28.8,881.0,881.13,641.56
2018,7,23,14,15,874.5,108.0,2.75,28.6,853.0,848.63,621.91
2018,7,23,14,30,868.0,107.0,2.8,28.4,825.0,813.38,600.25
2018,7,23,14,45,839.0,116.0,2.8,28.2,785.5,767.89,571.07
2018,7,23,15,0,810.0,125.0,2.8,28.0,746.0,725.99,543.86
2018,7,23,15,15,804.0,118.5,2.8,28.0,707.5,679.69,511.47
2018,7,23,15,30,798.0,112.0,2.8,28.0,669.0,631.55,476.99
2018,7,23,15,45,780.0,109.5,2.8,27.3,624.0,578.56,439.18
2018,7,23,16,0,762.0,107.0,2.8,26.6,579.0,525.32,399.89
2018,7,23,16,15,752.5,99.5,2.75,26.0,534.5,471.49,358.54
2018,7,23,16,30,743.0,92.0,2.7,25.4,490.0,417.13,315.25
2018,7,23,16,45,719.0,87.5,2.65,24.8,441.0,359.84,268.31
2018,7,23,17,0,695.0,83.0,2.6,24.2,392.0,302.16,219.79
2018,7,23,17,15,660.0,77.5,2.55,23.55,341.5,244.25,170.59
2018,7,23,17,30,625.0,72.0,2.5,22.9,291.0,189.81,124.42
2018,7,23,17,45,578.5,66.0,2.45,22.2,243.0,137.06,82.18
2018,7,23,18,0,532.0,60.0,2.4,21.5,195.0,89.69,49.23
2018,7,23,18,15,455.0,52.5,2.3,20.85,149.5,46.19,28.91
2018,7,23,18,30,378.0,45.0,2.2,20.2,104.0,35.74,25.0
2018,7,23,18,45,265.5,34.0,2.1,19.6,68.0,27.64,17.07
2018,7,23,19,0,153.0,23.0,2.0,19.0,32.0,18.15,0.0
2018,7,23,19,15,76.5,11.5,1.95,18.7,16.0,10.46,0.0
2018,7,23,19,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,1.5,15.65,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,1.5,15.8,2.0,0.0,0.0
2018,7,24,5,15,109.5,13.5,1.55,16.15,20.0,12.28,0.0
2018,7,24,5,30,207.0,25.0,1.6,16.5,38.0,20.99,4.0
2018,7,24,5,45,310.5,35.0,1.65,16.85,74.5,28.44,18.19
2018,7,24,6,0,414.0,45.0,1.7,17.2,111.0,35.62,25.32
2018,7,24,6,15,485.0,52.0,1.7,17.7,156.5,50.16,29.85
2018,7,24,6,30,556.0,59.0,1.7,18.2,202.0,95.16,52.73
2018,7,24,6,45,606.0,64.0,1.75,18.75,251.5,143.96,87.85
2018,7,24,7,0,656.0,69.0,1.8,19.3,301.0,198.51,132.48
2018,7,24,7,15,691.5,72.5,1.8,19.85,351.5,255.37,181.45
2018,7,24,7,30,727.0,76.0,1.8,20.4,402.0,313.3,231.33
2018,7,24,7,45,754.5,78.5,1.85,21.0,452.0,370.31,279.81
2018,7,24,8,0,782.0,81.0,1.9,21.6,502.0,429.19,328.3
2018,7,24,8,15,801.5,83.0,1.95,22.25,549.5,485.13,373.0
2018,7,24,8,30,821.0,85.0,2.0,22.9,597.0,540.79,415.91
2018,7,24,8,45,836.0,87.0,2.0,23.5,641.0,593.85,455.31
2018,7,24,9,0,851.0,89.0,2.0,24.1,685.0,646.2,492.83
2018,7,24,9,15,859.0,92.5,2.1,24.55,724.0,694.18,526.91
2018,7,24,9,30,867.0,96.0,2.2,25.0,763.0,740.28,557.53
2018,7,24,9,45,872.0,99.5,2.25,25.5,796.5,781.97,583.93
2018,7,24,10,0,877.0,103.0,2.3,26.0,830.0,821.13,608.31
2018,7,24,10,15,884.0,104.0,2.35,26.3,858.5,856.8,630.6
2018,7,24,10,30,891.0,105.0,2.4,26.6,887.0,889.71,650.93
2018,7,24,10,45,896.5,105.5,2.45,26.85,909.0,917.85,668.16
2018,7,24,11,0,902.0,106.0,2.5,27.1,931.0,942.82,683.33
2018,7,24,11,15,905.0,107.0,2.55,27.2,946.0,962.63,695.6
2018,7,24,11,30,908.0,108.0,2.6,27.3,961.0,978.96,705.72
2018,7,24,11,45,910.0,107.5,2.65,27.35,968.0,989.3,712.25
2018,7,24,12,0,912.0,107.0,2.7,27.4,975.0,996.03,716.62
2018,7,24,12,15,910.5,108.0,2.7,27.35,974.5,997.18,717.38
2018,7,24,12,30,909.0,109.0,2.7,27.3,974.0,994.67,715.97
2018,7,24,12,45,905.0,110.5,2.75,27.25,966.0,986.61,711.58
2018,7,24,13,0,901.0,112.0,2.8,27.2,958.0,974.99,705.01
2018,7,24,13,15,899.5,110.5,2.8,27.1,943.5,959.28,695.61
2018,7,24,13,30,898.0,109.0,2.8,27.0,929.0,940.07,684.01
2018,7,24,13,45,894.5,107.5,2.8,26.9,907.5,915.62,669.02
2018,7,24,14,0,891.0,106.0,2.8,26.8,886.0,887.93,651.9
2018,7,24,14,15,885.5,104.0,2.8,26.65,857.5,854.95,631.3
2018,7,24,14,30,880.0,102.0,2.8,26.5,829.0,819.12,608.67
2018,7,24,14,45,872.5,100.0,2.8,26.3,795.0,779.08,583.07
2018,7,24,15,0,865.0,98.0,2.8,26.1,761.0,736.71,555.58
2018,7,24,15,15,853.5,96.5,2.8,26.1,721.0,689.97,523.51
2018,7,24,15,30,842.0,95.0,2.8,26.1,681.0,641.68,488.49
2018,7,24,15,45,829.0,92.0,2.75,25.5,637.5,589.77,450.8
2018,7,24,16,0,816.0,89.0,2.7,24.9,594.0,537.68,411.72
2018,7,24,16,15,799.0,85.5,2.7,24.5,546.5,481.25,367.87
2018,7,24,16,30,782.0,82.0,2.7,24.1,499.0,424.95,322.57
2018,7,24,16,45,758.0,78.5,2.65,23.65,449.5,366.43,274.09
2018,7,24,17,0,734.0,75.0,2.6,23.2,400.0,309.41,225.46
2018,7,24,17,15,702.0,70.5,2.55,22.55,349.5,251.17,175.43
2018,7,24,17,30,670.0,66.0,2.5,21.9,299.0,195.97,128.09
2018,7,24,17,45,623.5,60.5,2.4,21.3,249.5,138.6,81.77
2018,7,24,18,0,577.0,55.0,2.3,20.7,200.0,88.9,47.08
2018,7,24,18,15,507.0,48.0,2.2,20.15,154.0,43.13,26.04
2018,7,24,18,30,437.0,41.0,2.1,19.6,108.0,32.42,22.2
2018,7,24,18,45,323.5,31.5,2.0,19.1,71.0,25.52,15.27
2018,7,24,19,0,210.0,22.0,1.9,18.6,34.0,18.39,0.0
2018,7,24,19,15,105.0,11.0,1.9,18.35,17.0,10.01,0.0
2018,7,24,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,15.3,2.0,0.0,0.0
2018,7,25,5,15,150.5,12.5,1.45,15.75,21.0,11.37,0.0
2018,7,25,5,30,281.0,22.0,1.5,16.2,40.0,18.27,1.5
2018,7,25,5,45,389.0,29.5,1.55,16.7,78.0,23.66,14.13
2018,7,25,6,0,497.0,37.0,1.6,17.2,116.0,28.96,19.53
2018,7,25,6,15,564.0,43.0,1.55,17.85,163.0,47.0,26.16
2018,7,25,6,30,631.0,49.0,1.5,18.5,210.0,95.35,49.93
2018,7,25,6,45,654.5,56.0,1.5,19.15,256.0,146.41,87.57
2018,7,25,7,0,678.0,63.0,1.5,19.8,302.0,200.01,132.45
2018,7,25,7,15,728.5,63.5,1.55,20.55,357.0,257.02,180.95
2018,7,25,7,30,779.0,64.0,1.6,21.3,412.0,319.13,233.74
2018,7,25,7,45,801.5,66.5,1.7,22.0,462.0,378.28,283.97
2018,7,25,8,0,824.0,69.0,1.8,22.7,512.0,437.05,332.39
2018,7,25,8,15,841.0,71.5,1.85,23.3,560.0,493.97,377.77
2018,7,25,8,30,858.0,74.0,1.9,23.9,608.0,550.9,421.49
2018,7,25,8,45,870.5,76.5,1.95,24.5,652.5,604.82,461.49
2018,7,25,9,0,883.0,79.0,2.0,25.1,697.0,657.72,499.42
2018,7,25,9,15,889.5,83.0,2.05,25.6,736.0,706.67,533.46
2018,7,25,9,30,896.0,87.0,2.1,26.1,775.0,753.53,563.5
2018,7,25,9,45,899.5,90.0,2.15,26.65,808.0,794.76,589.16
2018,7,25,10,0,903.0,93.0,2.2,27.2,841.0,833.26,612.71
2018,7,25,10,15,908.5,95.0,2.25,27.6,869.5,869.56,634.93
2018,7,25,10,30,914.0,97.0,2.3,28.0,898.0,902.93,655.04
2018,7,25,10,45,917.5,98.0,2.35,28.35,919.5,930.39,671.36
2018,7,25,11,0,921.0,99.0,2.4,28.7,941.0,954.51,685.54
2018,7,25,11,15,923.0,101.0,2.45,28.9,956.0,974.76,697.68
2018,7,25,11,30,925.0,103.0,2.5,29.1,971.0,991.41,707.6
2018,7,25,11,45,925.5,103.5,2.55,29.25,978.0,1001.48,713.6
2018,7,25,12,0,926.0,104.0,2.6,29.4,985.0,1007.85,717.42
2018,7,25,12,15,926.5,104.5,2.65,29.35,985.5,1010.48,719.59
2018,7,25,12,30,927.0,105.0,2.7,29.3,986.0,1009.39,719.54
2018,7,25,12,45,914.5,112.5,2.75,29.25,976.0,998.9,713.67
2018,7,25,13,0,902.0,120.0,2.8,29.2,966.0,984.89,705.69
2018,7,25,13,15,889.5,125.5,2.85,29.05,948.5,965.59,694.66
2018,7,25,13,30,877.0,131.0,2.9,28.9,931.0,943.15,681.63
2018,7,25,13,45,889.5,118.5,2.95,28.7,912.5,922.95,670.18
2018,7,25,14,0,902.0,106.0,3.0,28.5,894.0,898.57,655.91
2018,7,25,14,15,898.0,103.5,3.0,28.1,866.0,865.98,636.32
2018,7,25,14,30,894.0,101.0,3.0,27.7,838.0,830.41,614.58
2018,7,25,14,45,876.5,103.5,3.0,27.3,800.5,786.51,586.93
2018,7,25,15,0,859.0,106.0,3.0,26.9,763.0,740.98,557.79
2018,7,25,15,15,857.5,99.5,3.0,26.9,725.5,696.44,527.28
2018,7,25,15,30,856.0,93.0,3.0,26.9,688.0,649.46,493.4
2018,7,25,15,45,841.5,91.0,2.95,25.85,643.5,596.89,456.09
2018,7,25,16,0,827.0,89.0,2.9,24.8,599.0,543.55,416.81
2018,7,25,16,15,806.5,86.0,2.85,24.05,550.0,485.97,372.39
2018,7,25,16,30,786.0,83.0,2.8,23.3,501.0,428.14,326.18
2018,7,25,16,45,759.5,80.0,2.7,22.6,450.5,368.84,277.16
2018,7,25,17,0,733.0,77.0,2.6,21.9,400.0,311.31,228.15
2018,7,25,17,15,698.5,73.0,2.55,21.3,349.5,252.85,177.77
2018,7,25,17,30,664.0,69.0,2.5,20.7,299.0,195.33,128.43
2018,7,25,17,45,595.0,64.0,2.4,20.1,244.5,137.86,82.8
2018,7,25,18,0,526.0,59.0,2.3,19.5,190.0,88.53,48.9
2018,7,25,18,15,453.0,51.0,2.2,19.1,145.5,44.95,28.16
2018,7,25,18,30,380.0,43.0,2.1,18.7,101.0,34.14,23.74
2018,7,25,18,45,262.0,32.0,2.05,18.3,65.0,25.96,15.58
2018,7,25,19,0,144.0,21.0,2.0,17.9,29.0,16.58,0.0
2018,7,25,19,15,72.0,10.5,1.95,17.6,14.5,9.55,0.0
2018,7,25,19,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,89.0,11.5,1.7,15.8,17.0,10.46,0.0
2018,7,26,5,30,178.0,23.0,1.7,16.2,34.0,18.18,0.0
2018,7,26,5,45,288.5,34.0,1.7,16.65,70.5,27.67,17.37
2018,7,26,6,0,399.0,45.0,1.7,17.1,107.0,35.78,25.41
2018,7,26,6,15,377.5,59.5,1.65,17.7,135.5,53.13,33.85
2018,7,26,6,30,356.0,74.0,1.6,18.3,164.0,90.0,56.15
2018,7,26,6,45,409.0,86.5,1.6,18.95,212.5,133.48,87.77
2018,7,26,7,0,462.0,99.0,1.6,19.6,261.0,183.36,127.64
2018,7,26,7,15,586.5,91.0,1.6,20.15,330.0,242.56,174.25
2018,7,26,7,30,711.0,83.0,1.6,20.7,399.0,315.28,232.82
2018,7,26,7,45,737.0,87.0,1.6,21.25,449.0,372.45,280.97
2018,7,26,8,0,763.0,91.0,1.6,21.8,499.0,431.36,329.04
2018,7,26,8,15,783.5,93.5,1.6,22.4,547.0,487.52,373.36
2018,7,26,8,30,804.0,96.0,1.6,23.0,595.0,544.17,416.41
2018,7,26,8,45,820.0,99.0,1.55,23.6,640.0,598.8,456.11
2018,7,26,9,0,836.0,102.0,1.5,24.2,685.0,650.52,492.3
2018,7,26,9,15,846.0,105.0,1.55,24.8,725.0,698.88,525.59
2018,7,26,9,30,856.0,108.0,1.6,25.4,765.0,745.56,555.86
2018,7,26,9,45,862.5,111.5,1.6,26.0,799.0,788.09,581.69
2018,7,26,10,0,869.0,115.0,1.6,26.6,833.0,828.21,605.51
2018,7,26,10,15,876.5,116.5,1.7,27.05,862.5,864.65,628.01
2018,7,26,10,30,884.0,118.0,1.8,27.5,892.0,898.37,648.63
2018,7,26,10,45,889.0,119.0,1.85,27.95,914.0,926.45,664.98
2018,7,26,11,0,894.0,120.0,1.9,28.4,936.0,951.34,679.3
2018,7,26,11,15,898.0,120.5,2.0,28.55,951.5,971.52,692.03
2018,7,26,11,30,902.0,121.0,2.1,28.7,967.0,988.25,702.69
2018,7,26,11,45,903.5,121.5,2.15,28.85,974.5,999.05,709.17
2018,7,26,12,0,905.0,122.0,2.2,29.0,982.0,1006.25,713.53
2018,7,26,12,15,903.0,123.0,2.3,28.9,981.0,1006.89,715.18
2018,7,26,12,30,901.0,124.0,2.4,28.8,980.0,1003.89,714.67
2018,7,26,12,45,897.0,126.0,2.45,28.65,972.0,996.31,711.02
2018,7,26,13,0,893.0,128.0,2.5,28.5,964.0,985.2,705.22
2018,7,26,13,15,889.5,126.5,2.55,28.2,948.0,967.71,695.85
2018,7,26,13,30,886.0,125.0,2.6,27.9,932.0,946.81,684.31
2018,7,26,13,45,880.5,124.5,2.65,27.6,910.0,921.75,670.04
2018,7,26,14,0,875.0,124.0,2.7,27.3,888.0,893.58,653.64
2018,7,26,14,15,868.5,122.0,2.75,26.85,859.0,860.15,633.98
2018,7,26,14,30,862.0,120.0,2.8,26.4,830.0,823.97,612.25
2018,7,26,14,45,853.0,118.0,2.8,25.95,795.0,783.3,586.83
2018,7,26,15,0,844.0,116.0,2.8,25.5,760.0,740.46,559.56
2018,7,26,15,15,832.0,113.0,2.8,25.5,719.5,695.97,528.46
2018,7,26,15,30,820.0,110.0,2.8,25.5,679.0,645.97,492.29
2018,7,26,15,45,804.5,107.0,2.75,24.4,634.0,592.72,454.6
2018,7,26,16,0,789.0,104.0,2.7,23.3,589.0,538.93,415.07
2018,7,26,16,15,771.0,99.0,2.65,22.6,541.0,481.71,370.87
2018,7,26,16,30,753.0,94.0,2.6,21.9,493.0,424.81,325.31
2018,7,26,16,45,728.5,89.5,2.55,21.25,443.5,366.52,277.09
2018,7,26,17,0,704.0,85.0,2.5,20.6,394.0,307.93,227.26
2018,7,26,17,15,669.5,79.0,2.45,19.95,343.0,248.9,176.46
2018,7,26,17,30,635.0,73.0,2.4,19.3,292.0,193.3,128.63
2018,7,26,17,45,587.0,66.5,2.35,18.65,242.5,139.07,84.62
2018,7,26,18,0,539.0,60.0,2.3,18.0,193.0,90.45,50.32
2018,7,26,18,15,469.0,51.0,2.2,17.6,147.5,45.19,28.45
2018,7,26,18,30,399.0,42.0,2.1,17.2,102.0,33.39,23.23
2018,7,26,18,45,290.5,31.0,2.05,16.8,66.0,25.18,14.92
2018,7,26,19,0,182.0,20.0,2.0,16.4,30.0,16.62,0.0
2018,7,26,19,15,91.0,10.0,1.95,16.2,15.0,9.1,0.0
2018,7,26,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,27,5,15,92.0,11.0,2.25,14.9,16.5,10.01,0.0
2018,7,27,5,30,184.0,22.0,2.3,15.3,33.0,18.36,0.0
2018,7,27,5,45,271.0,34.0,2.35,15.7,67.0,27.75,17.39
2018,7,27,6,0,358.0,46.0,2.4,16.1,101.0,36.69,26.27
2018,7,27,6,15,326.0,61.5,2.4,16.6,126.0,53.59,35.09
2018,7,27,6,30,294.0,77.0,2.4,17.1,151.0,87.32,56.6
2018,7,27,6,45,293.5,99.0,2.4,17.55,187.0,127.19,88.24
2018,7,27,7,0,293.0,121.0,2.4,18.0,223.0,166.42,121.53
2018,7,27,7,15,480.0,108.5,2.4,18.45,307.5,227.68,167.31
2018,7,27,7,30,667.0,96.0,2.4,18.9,392.0,311.44,233.41
2018,7,27,7,45,697.5,101.0,2.35,19.3,443.0,369.26,282.52
2018,7,27,8,0,728.0,106.0,2.3,19.7,494.0,429.44,332.2
2018,7,27,8,15,747.5,110.5,2.3,20.2,541.5,486.55,378.01
2018,7,27,8,30,767.0,115.0,2.3,20.7,589.0,542.91,421.72
2018,7,27,8,45,780.5,119.5,2.35,21.15,633.0,595.85,461.73
2018,7,27,9,0,794.0,124.0,2.4,21.6,677.0,648.09,500.01
2018,7,27,9,15,814.0,123.0,2.4,22.05,719.0,698.48,535.82
2018,7,27,9,30,834.0,122.0,2.4,22.5,761.0,748.1,569.8
2018,7,27,9,45,853.5,119.5,2.45,22.9,799.0,789.74,596.66
2018,7,27,10,0,873.0,117.0,2.5,23.3,837.0,834.4,625.33
2018,7,27,10,15,880.0,118.5,2.55,23.6,866.0,870.6,648.15
2018,7,27,10,30,887.0,120.0,2.6,23.9,895.0,904.03,669.03
2018,7,27,10,45,892.0,121.5,2.6,24.15,917.5,932.7,686.37
2018,7,27,11,0,897.0,123.0,2.6,24.4,940.0,958.19,701.57
2018,7,27,11,15,901.0,124.0,2.65,24.5,956.0,978.92,714.53
2018,7,27,11,30,905.0,125.0,2.7,24.6,972.0,996.2,725.34
2018,7,27,11,45,906.5,125.0,2.7,24.7,979.0,1006.57,731.32
2018,7,27,12,0,908.0,125.0,2.7,24.8,986.0,1013.3,735.11
2018,7,27,12,15,911.5,122.5,2.75,24.8,987.0,1015.93,737.16
2018,7,27,12,30,915.0,120.0,2.8,24.8,988.0,1014.86,736.98
2018,7,27,12,45,918.0,117.5,2.8,24.75,982.0,1009.58,733.9
2018,7,27,13,0,921.0,115.0,2.8,24.7,976.0,1000.55,728.53
2018,7,27,13,15,919.5,113.0,2.8,24.55,961.0,983.99,718.69
2018,7,27,13,30,918.0,111.0,2.8,24.4,946.0,963.83,706.59
2018,7,27,13,45,916.5,108.5,2.85,24.3,924.5,939.65,692.14
2018,7,27,14,0,915.0,106.0,2.9,24.2,903.0,912.02,675.37
2018,7,27,14,15,910.5,104.0,2.85,24.0,875.0,879.03,654.45
2018,7,27,14,30,906.0,102.0,2.8,23.8,847.0,843.03,631.42
2018,7,27,14,45,899.5,99.5,2.8,23.55,812.0,802.14,605.3
2018,7,27,15,0,893.0,97.0,2.8,23.3,777.0,758.76,577.14
2018,7,27,15,15,881.5,95.0,2.8,23.3,736.0,710.13,543.85
2018,7,27,15,30,870.0,93.0,2.8,23.3,695.0,659.89,507.21
2018,7,27,15,45,856.5,90.0,2.7,22.7,649.5,606.11,467.72
2018,7,27,16,0,843.0,87.0,2.6,22.1,604.0,551.45,426.29
2018,7,27,16,15,825.0,84.5,2.6,21.6,556.0,494.62,381.9
2018,7,27,16,30,807.0,82.0,2.6,21.1,508.0,437.22,335.44
2018,7,27,16,45,781.0,79.0,2.55,20.55,457.0,376.76,285.05
2018,7,27,17,0,755.0,76.0,2.5,20.0,406.0,318.0,234.56
2018,7,27,17,15,717.5,72.0,2.5,19.3,353.5,257.29,182.12
2018,7,27,17,30,680.0,68.0,2.5,18.6,301.0,197.95,130.99
2018,7,27,17,45,627.0,62.5,2.45,17.95,249.5,141.15,84.82
2018,7,27,18,0,574.0,57.0,2.4,17.3,198.0,90.53,49.24
2018,7,27,18,15,496.0,50.0,2.4,16.85,151.0,44.68,27.95
2018,7,27,18,30,418.0,43.0,2.4,16.4,104.0,34.45,24.19
2018,7,27,18,45,297.0,32.0,2.4,15.9,67.0,26.24,15.67
2018,7,27,19,0,176.0,21.0,2.4,15.4,30.0,17.7,0.0
2018,7,27,19,15,88.0,10.5,2.4,15.2,15.0,9.55,0.0
2018,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,28,5,15,43.5,9.5,1.85,14.35,12.0,8.64,0.0
2018,7,28,5,30,87.0,19.0,1.9,14.8,24.0,14.92,0.0
2018,7,28,5,45,160.0,37.0,1.95,15.2,57.0,28.75,18.12
2018,7,28,6,0,233.0,55.0,2.0,15.6,90.0,42.11,30.99
2018,7,28,6,15,247.5,72.0,1.95,16.05,122.0,61.55,42.91
2018,7,28,6,30,262.0,89.0,1.9,16.5,154.0,95.12,64.47
2018,7,28,6,45,308.0,103.5,1.85,16.9,197.5,133.2,92.74
2018,7,28,7,0,354.0,118.0,1.8,17.3,241.0,177.58,128.43
2018,7,28,7,15,424.0,129.0,1.8,17.8,299.5,230.82,171.63
2018,7,28,7,30,494.0,140.0,1.8,18.3,358.0,292.06,221.69
2018,7,28,7,45,546.5,146.0,1.75,18.75,414.5,349.67,268.9
2018,7,28,8,0,599.0,152.0,1.7,19.2,471.0,415.58,321.5
2018,7,28,8,15,622.5,159.0,1.7,19.8,518.0,469.64,363.84
2018,7,28,8,30,646.0,166.0,1.7,20.4,565.0,524.9,405.75
2018,7,28,8,45,664.5,172.0,1.65,21.0,609.0,577.11,443.81
2018,7,28,9,0,683.0,178.0,1.6,21.6,653.0,629.41,480.62
2018,7,28,9,15,684.5,190.0,1.6,22.15,689.5,675.35,511.92
2018,7,28,9,30,686.0,202.0,1.6,22.7,726.0,719.39,541.02
2018,7,28,9,45,679.5,217.0,1.65,23.25,756.0,757.95,565.9
2018,7,28,10,0,673.0,232.0,1.7,23.8,786.0,793.7,588.38
2018,7,28,10,15,682.5,236.0,1.7,24.2,815.0,829.76,611.0
2018,7,28,10,30,692.0,240.0,1.7,24.6,844.0,863.81,631.89
2018,7,28,10,45,699.0,243.0,1.75,25.0,866.0,892.41,649.49
2018,7,28,11,0,706.0,246.0,1.8,25.4,888.0,918.49,665.34
2018,7,28,11,15,711.0,247.0,1.85,25.6,902.5,938.05,677.44
2018,7,28,11,30,716.0,248.0,1.9,25.8,917.0,954.71,687.56
2018,7,28,11,45,718.0,249.0,1.95,26.05,924.5,965.43,693.86
2018,7,28,12,0,720.0,250.0,2.0,26.3,932.0,973.0,698.3
2018,7,28,12,15,741.0,236.5,2.1,26.35,938.5,981.69,704.68
2018,7,28,12,30,762.0,223.0,2.2,26.4,945.0,986.9,708.93
2018,7,28,12,45,788.0,205.5,2.25,26.45,946.5,981.48,705.99
2018,7,28,13,0,814.0,188.0,2.3,26.5,948.0,981.15,706.5
2018,7,28,13,15,811.0,186.0,2.35,26.4,933.0,964.19,696.79
2018,7,28,13,30,808.0,184.0,2.4,26.3,918.0,943.99,685.15
2018,7,28,13,45,803.5,181.0,2.45,26.2,895.5,918.32,669.94
2018,7,28,14,0,799.0,178.0,2.5,26.1,873.0,889.69,652.73
2018,7,28,14,15,793.0,174.0,2.5,25.8,844.5,856.02,632.17
2018,7,28,14,30,787.0,170.0,2.5,25.5,816.0,819.79,609.71
2018,7,28,14,45,779.0,165.5,2.55,25.2,781.5,779.15,584.16
2018,7,28,15,0,771.0,161.0,2.6,24.9,747.0,738.67,557.26
2018,7,28,15,15,756.0,157.5,2.6,24.9,706.0,689.76,522.86
2018,7,28,15,30,741.0,154.0,2.6,24.9,665.0,639.9,487.02
2018,7,28,15,45,728.5,147.0,2.55,24.15,621.5,587.48,449.62
2018,7,28,16,0,716.0,140.0,2.5,23.4,578.0,534.45,410.51
2018,7,28,16,15,702.0,131.5,2.45,22.9,531.5,478.91,367.78
2018,7,28,16,30,688.0,123.0,2.4,22.4,485.0,423.45,323.64
2018,7,28,16,45,665.0,115.0,2.35,21.85,435.5,365.37,276.16
2018,7,28,17,0,642.0,107.0,2.3,21.3,386.0,308.92,228.63
2018,7,28,17,15,606.5,98.5,2.25,20.6,335.0,250.65,179.29
2018,7,28,17,30,571.0,90.0,2.2,19.9,284.0,196.07,133.06
2018,7,28,17,45,522.5,80.5,2.15,19.25,235.0,142.77,90.23
2018,7,28,18,0,474.0,71.0,2.1,18.6,186.0,95.31,56.62
2018,7,28,18,15,399.5,59.5,2.05,18.05,140.5,51.79,34.55
2018,7,28,18,30,325.0,48.0,2.0,17.5,95.0,37.06,26.26
2018,7,28,18,45,225.0,34.0,1.95,17.0,60.5,26.6,15.67
2018,7,28,19,0,125.0,20.0,1.9,16.5,26.0,15.83,0.0
2018,7,28,19,15,62.5,10.0,1.9,16.25,13.0,9.1,0.0
2018,7,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,29,5,15,81.0,10.5,1.8,14.95,15.0,9.55,0.0
2018,7,29,5,30,162.0,21.0,1.8,15.3,30.0,16.62,0.0
2018,7,29,5,45,202.0,32.5,1.85,15.6,55.0,25.31,15.11
2018,7,29,6,0,242.0,44.0,1.9,15.9,80.0,33.67,23.62
2018,7,29,6,15,194.5,62.0,1.9,16.35,98.0,53.14,36.52
2018,7,29,6,30,147.0,80.0,1.9,16.8,116.0,78.57,55.03
2018,7,29,6,45,130.5,107.0,1.9,17.25,144.5,110.46,81.62
2018,7,29,7,0,114.0,134.0,1.9,17.7,173.0,139.84,106.88
2018,7,29,7,15,242.0,142.0,1.9,18.2,243.0,191.68,145.63
2018,7,29,7,30,370.0,150.0,1.9,18.7,313.0,260.47,199.35
2018,7,29,7,45,406.5,163.0,1.9,19.15,362.0,311.1,240.73
2018,7,29,8,0,443.0,176.0,1.9,19.6,411.0,365.37,284.24
2018,7,29,8,15,414.0,204.0,1.85,20.05,440.0,403.83,314.53
2018,7,29,8,30,385.0,232.0,1.8,20.5,469.0,433.03,336.62
2018,7,29,8,45,456.5,226.0,1.8,20.95,527.5,499.03,386.26
2018,7,29,9,0,528.0,220.0,1.8,21.4,586.0,565.06,434.72
2018,7,29,9,15,646.5,185.0,1.8,21.75,659.5,644.99,493.11
2018,7,29,9,30,765.0,150.0,1.8,22.1,733.0,726.38,551.15
2018,7,29,9,45,691.5,192.5,1.85,22.45,738.0,744.87,561.11
2018,7,29,10,0,618.0,235.0,1.9,22.8,743.0,752.65,563.96
2018,7,29,10,15,612.0,251.5,1.9,23.1,769.5,785.54,584.95
2018,7,29,10,30,606.0,268.0,1.9,23.4,796.0,815.67,603.5
2018,7,29,10,45,711.0,216.5,1.95,23.7,851.0,878.72,646.93
2018,7,29,11,0,816.0,165.0,2.0,24.0,906.0,936.11,683.05
2018,7,29,11,15,817.0,168.5,2.05,24.1,921.0,955.68,694.91
2018,7,29,11,30,818.0,172.0,2.1,24.2,936.0,971.91,705.07
2018,7,29,11,45,717.0,232.5,2.1,24.3,906.0,949.56,689.93
2018,7,29,12,0,616.0,293.0,2.1,24.4,876.0,913.94,664.53
2018,7,29,12,15,549.0,328.0,2.15,24.25,847.5,883.08,643.61
2018,7,29,12,30,482.0,363.0,2.2,24.1,819.0,850.33,621.15
2018,7,29,12,45,410.5,393.5,2.25,23.95,779.5,806.47,591.06
2018,7,29,13,0,339.0,424.0,2.3,23.8,740.0,752.72,554.1
2018,7,29,13,15,320.0,423.5,2.3,23.5,718.0,728.13,538.22
2018,7,29,13,30,301.0,423.0,2.3,23.2,696.0,702.61,521.33
2018,7,29,13,45,354.5,390.5,2.35,22.9,704.0,710.58,529.97
2018,7,29,14,0,408.0,358.0,2.4,22.6,712.0,723.76,541.73
2018,7,29,14,15,458.5,324.0,2.4,22.4,709.5,719.79,541.17
2018,7,29,14,30,509.0,290.0,2.4,22.2,707.0,710.76,537.08
2018,7,29,14,45,565.5,252.0,2.4,22.0,696.5,697.13,529.74
2018,7,29,15,0,622.0,214.0,2.4,21.8,686.0,680.86,520.14
2018,7,29,15,15,637.0,193.0,2.4,21.8,653.5,642.25,493.01
2018,7,29,15,30,652.0,172.0,2.4,21.8,621.0,600.34,462.95
2018,7,29,15,45,671.0,152.0,2.45,21.35,587.0,558.53,432.97
2018,7,29,16,0,690.0,132.0,2.5,20.9,553.0,513.14,399.05
2018,7,29,16,15,691.0,120.0,2.5,20.45,512.0,463.02,359.84
2018,7,29,16,30,692.0,108.0,2.5,20.0,471.0,411.44,317.97
2018,7,29,16,45,647.5,103.5,2.45,19.55,415.5,348.32,266.0
2018,7,29,17,0,603.0,99.0,2.4,19.1,360.0,289.28,216.25
2018,7,29,17,15,538.0,95.5,2.4,18.65,306.0,230.21,166.65
2018,7,29,17,30,473.0,92.0,2.4,18.2,252.0,176.29,121.88
2018,7,29,17,45,484.5,76.5,2.35,17.7,216.0,134.01,85.28
2018,7,29,18,0,496.0,61.0,2.3,17.2,180.0,88.1,50.15
2018,7,29,18,15,419.5,51.0,2.25,16.85,135.0,44.45,28.5
2018,7,29,18,30,343.0,41.0,2.2,16.5,90.0,32.67,22.56
2018,7,29,18,45,228.5,29.5,2.15,16.15,56.5,23.08,12.69
2018,7,29,19,0,114.0,18.0,2.1,15.8,23.0,14.23,0.0
2018,7,29,19,15,57.0,9.0,2.05,15.7,11.5,8.19,0.0
2018,7,29,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,30,5,15,88.0,10.0,1.75,14.4,14.5,9.1,0.0
2018,7,30,5,30,176.0,20.0,1.8,14.9,29.0,16.72,0.0
2018,7,30,5,45,214.0,30.0,1.9,15.4,53.0,23.39,13.41
2018,7,30,6,0,252.0,40.0,2.0,15.9,77.0,30.65,20.97
2018,7,30,6,15,201.0,58.0,1.95,16.45,95.0,50.33,34.04
2018,7,30,6,30,150.0,76.0,1.9,17.0,113.0,75.75,52.49
2018,7,30,6,45,190.0,94.0,1.9,17.55,152.0,108.44,77.22
2018,7,30,7,0,230.0,112.0,1.9,18.1,191.0,146.29,107.46
2018,7,30,7,15,449.0,100.5,1.85,18.5,286.0,213.19,156.5
2018,7,30,7,30,668.0,89.0,1.8,18.9,381.0,306.55,229.22
2018,7,30,7,45,714.0,89.5,1.75,19.3,436.5,367.82,280.54
2018,7,30,8,0,760.0,90.0,1.7,19.7,492.0,431.28,332.39
2018,7,30,8,15,781.0,94.0,1.7,20.15,541.0,489.27,378.69
2018,7,30,8,30,802.0,98.0,1.7,20.6,590.0,547.86,423.79
2018,7,30,8,45,817.5,100.5,1.7,21.05,634.5,601.89,464.02
2018,7,30,9,0,833.0,103.0,1.7,21.5,679.0,652.76,500.72
2018,7,30,9,15,846.0,104.5,1.75,22.1,719.5,701.87,535.08
2018,7,30,9,30,859.0,106.0,1.8,22.7,760.0,749.55,566.31
2018,7,30,9,45,870.0,107.0,1.8,23.3,795.5,793.49,593.49
2018,7,30,10,0,881.0,108.0,1.8,23.9,831.0,835.33,618.81
2018,7,30,10,15,889.5,108.5,1.85,24.5,860.5,872.21,640.98
2018,7,30,10,30,898.0,109.0,1.9,25.1,890.0,906.38,661.18
2018,7,30,10,45,904.0,109.0,1.9,25.75,912.5,934.88,676.87
2018,7,30,11,0,910.0,109.0,1.9,26.4,935.0,960.18,690.43
2018,7,30,11,15,876.0,130.0,1.95,26.75,935.5,964.81,692.23
2018,7,30,11,30,842.0,151.0,2.0,27.1,936.0,964.27,691.07
2018,7,30,11,45,882.5,130.5,2.05,27.45,959.0,992.42,708.24
2018,7,30,12,0,923.0,110.0,2.1,27.8,982.0,1017.12,722.89
2018,7,30,12,15,919.0,112.5,2.15,27.9,980.5,1017.31,723.0
2018,7,30,12,30,915.0,115.0,2.2,28.0,979.0,1013.77,721.12
2018,7,30,12,45,908.5,117.5,2.2,28.1,969.5,1004.11,714.98
2018,7,30,13,0,902.0,120.0,2.2,28.2,960.0,990.89,706.74
2018,7,30,13,15,898.5,119.5,2.25,28.1,944.5,974.09,697.43
2018,7,30,13,30,895.0,119.0,2.3,28.0,929.0,953.83,685.95
2018,7,30,13,45,889.5,118.5,2.35,27.9,906.5,928.39,671.12
2018,7,30,14,0,884.0,118.0,2.4,27.8,884.0,899.79,654.18
2018,7,30,14,15,876.0,116.5,2.4,27.55,854.0,865.08,633.08
2018,7,30,14,30,868.0,115.0,2.4,27.3,824.0,827.69,610.04
2018,7,30,14,45,857.5,113.5,2.45,27.0,788.5,785.88,584.21
2018,7,30,15,0,847.0,112.0,2.5,26.7,753.0,741.99,556.55
2018,7,30,15,15,834.5,110.0,2.5,26.7,712.5,697.74,526.18
2018,7,30,15,30,822.0,108.0,2.5,26.7,672.0,648.04,490.57
2018,7,30,15,45,803.0,106.0,2.45,25.85,626.5,593.3,451.72
2018,7,30,16,0,784.0,104.0,2.4,25.0,581.0,538.35,411.34
2018,7,30,16,15,758.0,102.0,2.35,24.45,531.5,480.04,366.57
2018,7,30,16,30,732.0,100.0,2.3,23.9,482.0,421.66,320.28
2018,7,30,16,45,699.0,96.0,2.3,23.3,430.5,361.13,271.1
2018,7,30,17,0,666.0,92.0,2.3,22.7,379.0,303.25,222.64
2018,7,30,17,15,623.0,87.0,2.25,21.9,327.5,244.81,173.35
2018,7,30,17,30,580.0,82.0,2.2,21.1,276.0,190.87,127.93
