Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,17,0,542.0,121.0,2.0,27.0,340.0,288.2,210.05
2018,8,9,17,15,500.0,110.0,1.9,26.1,290.0,231.37,163.69
2018,8,9,17,30,458.0,99.0,1.8,25.2,240.0,179.2,121.16
2018,8,9,17,45,402.5,85.5,1.65,24.3,192.0,127.99,81.51
2018,8,9,18,0,347.0,72.0,1.5,23.4,144.0,83.63,50.79
2018,8,9,18,15,273.0,55.0,1.45,22.45,102.0,43.36,31.2
2018,8,9,18,30,199.0,38.0,1.4,21.5,60.0,29.53,18.49
2018,8,9,18,45,118.0,22.5,1.3,20.5,34.0,17.72,0.0
2018,8,9,19,0,37.0,7.0,1.2,19.5,8.0,6.37,0.0
2018,8,9,19,15,18.5,3.5,1.25,19.15,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,10,5,15,45.0,6.0,1.1,14.9,7.0,0.0,0.0
2018,8,10,5,30,90.0,12.0,1.2,15.4,14.0,10.91,0.0
2018,8,10,5,45,205.5,25.0,1.25,15.9,45.5,20.69,6.75
2018,8,10,6,0,321.0,38.0,1.3,16.4,77.0,30.88,20.58
2018,8,10,6,15,400.0,49.5,1.3,17.1,121.5,49.12,29.29
2018,8,10,6,30,479.0,61.0,1.3,17.8,166.0,94.53,54.68
2018,8,10,6,45,531.5,69.5,1.3,18.45,215.0,143.23,90.54
2018,8,10,7,0,584.0,78.0,1.3,19.1,264.0,198.29,135.61
2018,8,10,7,15,623.0,84.5,1.35,20.0,315.0,253.86,182.98
2018,8,10,7,30,662.0,91.0,1.4,20.9,366.0,313.5,233.37
2018,8,10,7,45,689.0,96.5,1.4,21.85,415.5,371.19,281.16
2018,8,10,8,0,716.0,102.0,1.4,22.8,465.0,430.87,328.76
2018,8,10,8,15,739.0,106.5,1.45,23.5,514.0,489.21,374.11
2018,8,10,8,30,762.0,111.0,1.5,24.2,563.0,548.6,418.57
2018,8,10,8,45,780.0,114.0,1.55,24.9,608.0,603.49,458.29
2018,8,10,9,0,798.0,117.0,1.6,25.6,653.0,658.08,496.5
2018,8,10,9,15,804.5,123.0,1.65,26.2,692.0,706.9,529.59
2018,8,10,9,30,811.0,129.0,1.7,26.8,731.0,753.84,560.03
2018,8,10,9,45,813.0,136.0,1.75,27.35,764.0,796.11,586.08
2018,8,10,10,0,815.0,143.0,1.8,27.9,797.0,835.74,610.06
2018,8,10,10,15,823.5,145.0,1.85,28.25,826.5,873.15,632.83
2018,8,10,10,30,832.0,147.0,1.9,28.6,856.0,907.99,653.77
2018,8,10,10,45,838.5,147.5,1.95,28.95,878.0,936.69,670.66
2018,8,10,11,0,845.0,148.0,2.0,29.3,900.0,962.33,685.62
2018,8,10,11,15,848.5,149.0,2.05,29.55,914.5,971.5,690.49
2018,8,10,11,30,852.0,150.0,2.1,29.8,929.0,987.65,700.02
2018,8,10,11,45,853.0,150.5,2.15,30.0,936.0,997.45,705.71
2018,8,10,12,0,854.0,151.0,2.2,30.2,943.0,1003.74,709.36
2018,8,10,12,15,852.0,152.0,2.25,30.35,941.5,1004.0,709.54
2018,8,10,12,30,850.0,153.0,2.3,30.5,940.0,1000.73,707.66
2018,8,10,12,45,845.5,154.0,2.35,30.7,931.0,1003.39,709.5
2018,8,10,13,0,841.0,155.0,2.4,30.9,922.0,990.48,701.62
2018,8,10,13,15,836.5,154.5,2.45,30.85,906.0,972.6,691.5
2018,8,10,13,30,832.0,154.0,2.5,30.8,890.0,951.37,679.31
2018,8,10,13,45,824.5,153.0,2.5,30.75,866.5,923.69,662.55
2018,8,10,14,0,817.0,152.0,2.5,30.7,843.0,893.08,643.9
2018,8,10,14,15,807.0,151.0,2.55,30.5,813.0,857.59,622.71
2018,8,10,14,30,797.0,150.0,2.6,30.3,783.0,819.71,599.71
2018,8,10,14,45,783.5,148.0,2.6,30.05,746.5,775.92,572.25
2018,8,10,15,0,770.0,146.0,2.6,29.8,710.0,730.49,542.65
2018,8,10,15,15,755.0,142.5,2.6,29.8,669.0,682.76,509.62
2018,8,10,15,30,740.0,139.0,2.6,29.8,628.0,632.06,473.78
2018,8,10,15,45,717.5,135.5,2.6,29.0,582.0,576.17,434.68
2018,8,10,16,0,695.0,132.0,2.6,28.2,536.0,520.67,394.5
2018,8,10,16,15,667.0,127.0,2.55,27.6,487.0,461.7,349.95
2018,8,10,16,30,639.0,122.0,2.5,27.0,438.0,404.39,305.21
2018,8,10,16,45,605.0,115.5,2.45,26.4,388.0,345.39,257.9
2018,8,10,17,0,571.0,109.0,2.4,25.8,338.0,289.42,211.8
2018,8,10,17,15,527.5,100.0,2.3,24.95,288.0,232.08,164.4
2018,8,10,17,30,484.0,91.0,2.2,24.1,238.0,177.19,119.2
2018,8,10,17,45,425.0,79.0,2.1,23.25,190.0,125.3,78.79
2018,8,10,18,0,366.0,67.0,2.0,22.4,142.0,80.66,47.99
2018,8,10,18,15,286.0,52.5,1.9,21.65,101.0,41.26,29.48
2018,8,10,18,30,206.0,38.0,1.8,20.9,60.0,29.6,18.4
2018,8,10,18,45,121.0,23.0,1.75,20.15,34.0,18.17,0.0
2018,8,10,19,0,36.0,8.0,1.7,19.4,8.0,7.28,0.0
2018,8,10,19,15,18.0,4.0,1.7,19.1,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,11,5,15,24.5,5.5,1.55,15.65,6.0,0.0,0.0
2018,8,11,5,30,49.0,11.0,1.6,16.1,12.0,10.01,0.0
2018,8,11,5,45,132.5,27.0,1.7,16.5,40.0,21.24,6.0
2018,8,11,6,0,216.0,43.0,1.8,16.9,68.0,33.35,22.51
2018,8,11,6,15,289.0,58.0,1.8,17.45,110.0,52.23,33.36
2018,8,11,6,30,362.0,73.0,1.8,18.0,152.0,93.18,58.05
2018,8,11,6,45,417.0,86.0,1.8,18.6,200.0,138.96,92.06
2018,8,11,7,0,472.0,99.0,1.8,19.2,248.0,191.49,134.64
2018,8,11,7,15,511.5,109.5,1.85,19.85,297.5,244.05,179.09
2018,8,11,7,30,551.0,120.0,1.9,20.5,347.0,300.9,226.91
2018,8,11,7,45,580.0,129.0,1.95,21.15,396.0,359.52,275.39
2018,8,11,8,0,609.0,138.0,2.0,21.8,445.0,417.58,322.12
2018,8,11,8,15,632.0,145.5,2.0,22.35,492.5,473.33,365.71
2018,8,11,8,30,655.0,153.0,2.0,22.9,540.0,530.23,408.71
2018,8,11,8,45,672.0,160.0,2.05,23.5,584.5,583.79,447.99
2018,8,11,9,0,689.0,167.0,2.1,24.1,629.0,637.28,486.02
2018,8,11,9,15,700.5,174.0,2.15,24.55,668.5,686.48,520.23
2018,8,11,9,30,712.0,181.0,2.2,25.0,708.0,734.54,552.82
2018,8,11,9,45,636.5,220.0,2.2,25.45,708.0,743.09,555.56
2018,8,11,10,0,561.0,259.0,2.2,25.9,708.0,740.19,550.54
2018,8,11,10,15,595.5,254.5,2.25,26.2,747.0,789.57,583.99
2018,8,11,10,30,630.0,250.0,2.3,26.5,786.0,835.96,614.58
2018,8,11,10,45,690.5,228.5,2.35,26.75,830.0,888.84,649.97
2018,8,11,11,0,751.0,207.0,2.4,27.0,874.0,940.83,682.64
2018,8,11,11,15,754.5,209.0,2.45,27.1,888.5,960.76,694.72
2018,8,11,11,30,758.0,211.0,2.5,27.2,903.0,977.54,705.13
2018,8,11,11,45,759.5,212.5,2.55,27.3,910.5,988.57,711.96
2018,8,11,12,0,761.0,214.0,2.6,27.4,918.0,996.23,716.79
2018,8,11,12,15,751.0,219.0,2.65,27.3,913.5,992.64,715.13
2018,8,11,12,30,741.0,224.0,2.7,27.2,909.0,985.63,711.47
2018,8,11,12,45,738.0,222.5,2.75,27.1,899.5,975.63,706.0
2018,8,11,13,0,735.0,221.0,2.8,27.0,890.0,962.37,698.51
2018,8,11,13,15,731.0,218.5,2.8,26.8,874.0,943.97,687.61
2018,8,11,13,30,727.0,216.0,2.8,26.6,858.0,922.55,674.79
2018,8,11,13,45,675.0,233.0,2.85,26.35,817.0,873.66,643.76
2018,8,11,14,0,623.0,250.0,2.9,26.1,776.0,823.93,610.86
2018,8,11,14,15,531.0,277.0,2.85,25.8,714.0,747.18,557.66
2018,8,11,14,30,439.0,304.0,2.8,25.5,652.0,676.95,508.06
2018,8,11,14,45,556.5,246.5,2.8,25.15,666.5,694.31,524.58
2018,8,11,15,0,674.0,189.0,2.8,24.8,681.0,704.61,535.0
2018,8,11,15,15,674.5,178.0,2.8,24.8,646.5,662.15,504.84
2018,8,11,15,30,675.0,167.0,2.8,24.8,612.0,617.64,472.83
2018,8,11,15,45,658.0,160.0,2.7,24.05,568.0,564.52,434.48
2018,8,11,16,0,641.0,153.0,2.6,23.3,524.0,511.42,395.0
2018,8,11,16,15,617.5,145.0,2.55,22.85,476.5,454.47,351.06
2018,8,11,16,30,594.0,137.0,2.5,22.4,429.0,398.84,306.79
2018,8,11,16,45,562.5,128.0,2.45,21.95,379.5,340.87,259.52
2018,8,11,17,0,531.0,119.0,2.4,21.5,330.0,282.82,211.11
2018,8,11,17,15,487.5,108.0,2.35,20.95,280.0,226.2,163.6
2018,8,11,17,30,444.0,97.0,2.3,20.4,230.0,174.46,120.36
2018,8,11,17,45,387.0,83.5,2.2,19.8,183.0,123.91,80.41
2018,8,11,18,0,330.0,70.0,2.1,19.2,136.0,80.43,49.74
2018,8,11,18,15,254.0,53.5,2.1,18.75,95.5,41.65,30.13
2018,8,11,18,30,178.0,37.0,2.1,18.3,55.0,28.81,17.76
2018,8,11,18,45,103.0,22.0,2.05,17.8,31.0,17.38,0.0
2018,8,11,19,0,28.0,7.0,2.0,17.3,7.0,6.37,0.0
2018,8,11,19,15,14.0,3.5,1.95,17.1,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,12,5,15,21.0,4.5,1.2,14.85,5.0,0.0,0.0
2018,8,12,5,30,42.0,9.0,1.3,15.3,10.0,8.19,0.0
2018,8,12,5,45,121.0,25.5,1.4,15.8,37.5,20.06,4.19
2018,8,12,6,0,200.0,42.0,1.5,16.3,65.0,32.57,21.83
2018,8,12,6,15,276.0,57.5,1.45,16.9,107.0,51.78,33.16
2018,8,12,6,30,352.0,73.0,1.4,17.5,149.0,92.67,58.07
2018,8,12,6,45,412.0,84.5,1.4,18.05,196.5,137.39,91.11
2018,8,12,7,0,472.0,96.0,1.4,18.6,244.0,189.43,133.17
2018,8,12,7,15,517.5,105.0,1.4,19.3,294.5,242.33,177.66
2018,8,12,7,30,563.0,114.0,1.4,20.0,345.0,303.23,228.39
2018,8,12,7,45,600.0,119.5,1.4,20.65,395.0,359.49,274.75
2018,8,12,8,0,637.0,125.0,1.4,21.3,445.0,419.04,322.35
2018,8,12,8,15,664.5,129.5,1.45,22.0,493.5,475.72,366.42
2018,8,12,8,30,692.0,134.0,1.5,22.7,542.0,533.92,410.15
2018,8,12,8,45,714.5,137.0,1.5,23.35,587.5,588.73,449.8
2018,8,12,9,0,737.0,140.0,1.5,24.0,633.0,643.84,488.33
2018,8,12,9,15,752.0,143.5,1.55,24.6,673.5,694.07,522.68
2018,8,12,9,30,767.0,147.0,1.6,25.2,714.0,741.07,553.98
2018,8,12,9,45,778.5,150.0,1.65,25.8,749.0,785.28,581.73
2018,8,12,10,0,790.0,153.0,1.7,26.4,784.0,827.65,607.6
2018,8,12,10,15,799.0,154.5,1.8,26.8,813.0,864.27,630.37
2018,8,12,10,30,808.0,156.0,1.9,27.2,842.0,898.41,651.42
2018,8,12,10,45,814.5,157.5,1.95,27.6,864.0,927.57,668.65
2018,8,12,11,0,821.0,159.0,2.0,28.0,886.0,953.74,683.94
2018,8,12,11,15,824.5,160.0,2.1,28.2,900.5,973.39,696.2
2018,8,12,11,30,828.0,161.0,2.2,28.4,915.0,989.69,706.44
2018,8,12,11,45,829.0,162.0,2.25,28.6,922.0,1000.07,712.53
2018,8,12,12,0,830.0,163.0,2.3,28.8,929.0,1006.89,716.53
2018,8,12,12,15,829.0,163.0,2.35,28.85,927.5,1007.13,716.95
2018,8,12,12,30,828.0,163.0,2.4,28.9,926.0,1003.77,715.29
2018,8,12,12,45,825.0,163.0,2.45,28.95,917.5,994.88,710.25
2018,8,12,13,0,822.0,163.0,2.5,29.0,909.0,982.49,703.12
2018,8,12,13,15,817.5,162.0,2.55,28.85,893.0,964.23,692.88
2018,8,12,13,30,813.0,161.0,2.6,28.7,877.0,942.7,680.57
2018,8,12,13,45,806.0,159.5,2.65,28.55,853.5,915.23,664.39
2018,8,12,14,0,799.0,158.0,2.7,28.4,830.0,884.88,646.24
2018,8,12,14,15,790.5,155.5,2.75,28.1,800.5,849.53,624.99
2018,8,12,14,30,782.0,153.0,2.8,27.8,771.0,811.76,601.88
2018,8,12,14,45,770.5,150.0,2.8,27.45,735.0,768.94,574.82
2018,8,12,15,0,759.0,147.0,2.8,27.1,699.0,724.35,545.43
2018,8,12,15,15,743.0,143.0,2.8,27.1,657.5,675.85,511.33
2018,8,12,15,30,727.0,139.0,2.8,27.1,616.0,624.38,474.38
2018,8,12,15,45,709.0,133.5,2.8,26.2,571.0,569.7,435.74
2018,8,12,16,0,691.0,128.0,2.8,25.3,526.0,515.01,395.7
2018,8,12,16,15,669.0,122.0,2.75,24.7,478.5,458.15,351.99
2018,8,12,16,30,647.0,116.0,2.7,24.1,431.0,402.32,307.6
2018,8,12,16,45,616.5,108.0,2.65,23.5,381.0,342.69,258.99
2018,8,12,17,0,586.0,100.0,2.6,22.9,331.0,285.72,211.21
2018,8,12,17,15,544.0,91.5,2.5,22.1,281.5,228.29,162.81
2018,8,12,17,30,502.0,83.0,2.4,21.3,232.0,175.53,118.48
2018,8,12,17,45,444.5,72.5,2.35,20.55,185.0,123.88,77.66
2018,8,12,18,0,387.0,62.0,2.3,19.8,138.0,77.49,45.29
2018,8,12,18,15,303.5,48.0,2.2,19.2,97.0,37.31,26.31
2018,8,12,18,30,220.0,34.0,2.1,18.6,56.0,26.57,15.65
2018,8,12,18,45,128.5,20.5,2.0,18.0,31.5,16.24,0.0
2018,8,12,19,0,37.0,7.0,1.9,17.4,7.0,6.37,0.0
2018,8,12,19,15,18.5,3.5,1.85,17.15,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,13,5,15,22.5,4.0,1.4,14.1,4.5,0.0,0.0
2018,8,13,5,30,45.0,8.0,1.5,14.6,9.0,7.28,0.0
2018,8,13,5,45,138.0,24.0,1.6,15.1,37.5,18.9,2.28
2018,8,13,6,0,231.0,40.0,1.7,15.6,66.0,31.1,20.56
2018,8,13,6,15,310.0,53.5,1.7,16.05,108.0,49.73,30.89
2018,8,13,6,30,389.0,67.0,1.7,16.5,150.0,91.36,55.68
2018,8,13,6,45,447.5,77.5,1.7,16.9,198.0,137.26,89.92
2018,8,13,7,0,506.0,88.0,1.7,17.3,246.0,192.64,135.35
2018,8,13,7,15,549.0,96.0,1.7,17.85,296.0,246.26,181.23
2018,8,13,7,30,592.0,104.0,1.7,18.4,346.0,304.57,230.85
2018,8,13,7,45,623.5,110.5,1.7,18.95,395.5,361.26,278.48
2018,8,13,8,0,655.0,117.0,1.7,19.5,445.0,420.59,326.77
2018,8,13,8,15,679.0,122.5,1.7,20.05,493.0,477.43,371.62
2018,8,13,8,30,703.0,128.0,1.7,20.6,541.0,535.4,415.76
2018,8,13,8,45,722.0,132.5,1.7,21.2,586.0,590.09,455.91
2018,8,13,9,0,741.0,137.0,1.7,21.8,631.0,644.75,494.69
2018,8,13,9,15,746.5,145.0,1.75,22.3,669.0,692.98,528.1
2018,8,13,9,30,752.0,153.0,1.8,22.8,707.0,739.43,559.43
2018,8,13,9,45,752.0,162.0,1.85,23.25,739.0,780.53,586.15
2018,8,13,10,0,752.0,171.0,1.9,23.7,771.0,819.05,610.26
2018,8,13,10,15,759.5,175.0,1.95,24.05,799.5,851.54,630.35
2018,8,13,10,30,767.0,179.0,2.0,24.4,828.0,885.73,651.48
2018,8,13,10,45,772.0,181.5,2.05,24.75,849.5,913.53,668.27
2018,8,13,11,0,777.0,184.0,2.1,25.1,871.0,938.41,683.17
2018,8,13,11,15,780.0,186.0,2.15,25.2,885.5,957.84,695.24
2018,8,13,11,30,783.0,188.0,2.2,25.3,900.0,974.04,705.34
2018,8,13,11,45,782.5,190.0,2.3,25.35,906.0,983.49,711.88
2018,8,13,12,0,782.0,192.0,2.4,25.4,912.0,989.51,716.38
2018,8,13,12,15,786.5,189.0,2.45,25.3,913.0,992.18,718.78
2018,8,13,12,30,791.0,186.0,2.5,25.2,914.0,991.38,719.1
2018,8,13,12,45,794.5,181.5,2.55,25.1,907.0,984.6,715.69
2018,8,13,13,0,798.0,177.0,2.6,25.0,900.0,974.31,710.15
2018,8,13,13,15,792.0,176.5,2.65,24.75,883.0,955.38,699.46
2018,8,13,13,30,786.0,176.0,2.7,24.5,866.0,933.31,686.76
2018,8,13,13,45,777.5,174.5,2.75,24.2,842.0,904.96,669.98
2018,8,13,14,0,769.0,173.0,2.8,23.9,818.0,873.89,651.28
2018,8,13,14,15,758.5,171.0,2.8,23.55,788.0,838.09,628.97
2018,8,13,14,30,748.0,169.0,2.8,23.2,758.0,804.02,607.65
2018,8,13,14,45,734.5,166.0,2.8,22.85,722.0,760.25,578.94
2018,8,13,15,0,721.0,163.0,2.8,22.5,686.0,714.99,548.01
2018,8,13,15,15,704.5,159.0,2.8,22.5,645.0,665.42,512.56
2018,8,13,15,30,688.0,155.0,2.8,22.5,604.0,615.18,475.83
2018,8,13,15,45,667.0,150.0,2.75,21.6,559.5,560.89,436.55
2018,8,13,16,0,646.0,145.0,2.7,20.7,515.0,506.97,396.25
2018,8,13,16,15,620.5,138.0,2.65,20.25,467.0,449.62,351.38
2018,8,13,16,30,595.0,131.0,2.6,19.8,419.0,393.8,306.34
2018,8,13,16,45,561.5,122.5,2.55,19.3,369.5,335.4,258.15
2018,8,13,17,0,528.0,114.0,2.5,18.8,320.0,277.16,209.02
2018,8,13,17,15,484.0,103.5,2.45,18.3,271.0,221.03,161.27
2018,8,13,17,30,440.0,93.0,2.4,17.8,222.0,169.86,117.96
2018,8,13,17,45,381.5,79.5,2.35,17.25,175.5,119.4,77.72
2018,8,13,18,0,323.0,66.0,2.3,16.7,129.0,76.24,47.1
2018,8,13,18,15,245.5,50.0,2.25,16.35,89.5,38.42,27.53
2018,8,13,18,30,168.0,34.0,2.2,16.0,50.0,26.53,15.48
2018,8,13,18,45,93.5,19.0,2.15,15.6,27.0,15.03,0.0
2018,8,13,19,0,19.0,4.0,2.1,15.2,4.0,3.64,0.0
2018,8,13,19,15,9.5,2.0,2.05,15.0,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.5,1.7,14.55,3.5,0.0,0.0
2018,8,14,5,30,20.0,7.0,1.8,14.9,7.0,6.37,0.0
2018,8,14,5,45,75.0,24.0,1.9,15.2,31.0,19.4,0.77
2018,8,14,6,0,130.0,41.0,2.0,15.5,55.0,32.58,21.68
2018,8,14,6,15,126.5,54.0,2.05,15.85,74.0,46.8,31.35
2018,8,14,6,30,123.0,67.0,2.1,16.2,93.0,68.21,46.99
2018,8,14,6,45,63.5,84.0,2.1,16.55,97.5,83.06,61.85
2018,8,14,7,0,4.0,101.0,2.1,16.9,102.0,89.27,69.7
2018,8,14,7,15,22.0,127.0,2.1,17.25,135.5,117.72,92.68
2018,8,14,7,30,40.0,153.0,2.1,17.6,169.0,150.54,119.14
2018,8,14,7,45,50.0,175.5,2.1,18.0,198.5,178.3,141.35
2018,8,14,8,0,60.0,198.0,2.1,18.4,228.0,207.39,164.36
2018,8,14,8,15,102.0,227.0,2.1,18.75,284.0,260.23,206.02
2018,8,14,8,30,144.0,256.0,2.1,19.1,340.0,323.86,255.43
2018,8,14,8,45,276.5,253.5,2.05,19.5,431.5,419.78,329.69
2018,8,14,9,0,409.0,251.0,2.0,19.9,523.0,529.95,412.48
2018,8,14,9,15,492.0,238.5,2.05,20.25,586.0,599.42,463.53
2018,8,14,9,30,575.0,226.0,2.1,20.6,649.0,674.15,517.56
2018,8,14,9,45,634.5,212.0,2.1,21.0,699.5,737.69,561.77
2018,8,14,10,0,694.0,198.0,2.1,21.4,750.0,799.21,603.76
2018,8,14,10,15,668.5,217.5,2.1,21.65,765.0,821.33,616.59
2018,8,14,10,30,643.0,237.0,2.1,21.9,780.0,839.15,626.67
2018,8,14,10,45,716.5,207.0,2.15,22.2,827.0,895.56,664.51
2018,8,14,11,0,790.0,177.0,2.2,22.5,874.0,945.25,695.88
2018,8,14,11,15,797.0,176.0,2.25,22.65,889.0,965.77,708.39
2018,8,14,11,30,804.0,175.0,2.3,22.8,904.0,983.12,719.18
2018,8,14,11,45,809.0,173.5,2.3,22.95,912.0,994.67,725.8
2018,8,14,12,0,814.0,172.0,2.3,23.1,920.0,1002.79,730.34
2018,8,14,12,15,818.0,169.5,2.35,23.1,920.5,1005.37,732.43
2018,8,14,12,30,822.0,167.0,2.4,23.1,921.0,1004.38,732.37
2018,8,14,12,45,825.5,162.5,2.45,23.1,914.0,997.24,728.48
2018,8,14,13,0,829.0,158.0,2.5,23.1,907.0,986.47,722.38
2018,8,14,13,15,826.0,156.0,2.55,22.9,891.0,968.4,712.15
2018,8,14,13,30,823.0,154.0,2.6,22.7,875.0,946.97,699.76
2018,8,14,13,45,819.0,151.0,2.65,22.55,852.5,920.36,683.78
2018,8,14,14,0,815.0,148.0,2.7,22.4,830.0,890.67,665.66
2018,8,14,14,15,807.5,145.0,2.7,22.05,800.0,855.05,643.52
2018,8,14,14,30,800.0,142.0,2.7,21.7,770.0,816.9,619.44
2018,8,14,14,45,790.0,139.0,2.75,21.4,734.5,774.45,592.26
2018,8,14,15,0,780.0,136.0,2.8,21.1,699.0,730.07,563.02
2018,8,14,15,15,765.0,132.5,2.8,21.1,657.5,680.01,527.04
2018,8,14,15,30,750.0,129.0,2.8,21.1,616.0,629.94,490.19
2018,8,14,15,45,731.5,124.0,2.8,20.35,570.5,574.24,449.54
2018,8,14,16,0,713.0,119.0,2.8,19.6,525.0,518.53,407.47
2018,8,14,16,15,689.5,113.5,2.75,19.2,476.5,460.15,361.24
2018,8,14,16,30,666.0,108.0,2.7,18.8,428.0,402.93,314.43
2018,8,14,16,45,634.0,101.5,2.7,18.4,378.0,343.0,264.24
2018,8,14,17,0,602.0,95.0,2.7,18.0,328.0,285.86,215.06
2018,8,14,17,15,556.5,87.5,2.65,17.55,278.0,227.44,164.61
2018,8,14,17,30,511.0,80.0,2.6,17.1,228.0,174.1,118.86
2018,8,14,17,45,448.0,69.5,2.55,16.7,180.0,121.15,76.43
2018,8,14,18,0,385.0,59.0,2.5,16.3,132.0,74.29,43.49
2018,8,14,18,15,296.5,45.5,2.45,15.95,91.5,35.12,24.67
2018,8,14,18,30,208.0,32.0,2.4,15.6,51.0,25.06,13.93
2018,8,14,18,45,116.0,18.0,2.3,15.3,27.5,16.37,0.0
2018,8,14,19,0,24.0,4.0,2.2,15.0,4.0,3.64,0.0
2018,8,14,19,15,12.0,2.0,2.15,14.9,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,15,5,15,1.0,1.5,1.5,14.55,1.5,0.0,0.0
2018,8,15,5,30,2.0,3.0,1.6,15.0,3.0,2.73,0.0
2018,8,15,5,45,1.0,12.5,1.7,15.4,12.5,11.0,0.0
2018,8,15,6,0,0.0,22.0,1.8,15.8,22.0,19.38,10.53
2018,8,15,6,15,0.0,37.5,1.75,16.2,37.5,33.02,21.93
2018,8,15,6,30,0.0,53.0,1.7,16.6,53.0,46.46,33.61
2018,8,15,6,45,1.0,73.0,1.7,16.95,73.5,64.05,48.58
2018,8,15,7,0,2.0,93.0,1.7,17.3,94.0,82.02,63.62
2018,8,15,7,15,5.0,110.5,1.7,17.75,112.5,98.7,77.22
2018,8,15,7,30,8.0,128.0,1.7,18.2,131.0,115.85,91.01
2018,8,15,7,45,15.5,151.0,1.65,18.65,158.0,140.15,110.37
2018,8,15,8,0,23.0,174.0,1.6,19.1,185.0,165.5,130.31
2018,8,15,8,15,99.0,207.0,1.6,19.55,263.5,245.66,193.78
2018,8,15,8,30,175.0,240.0,1.6,20.0,342.0,326.96,256.77
2018,8,15,8,45,212.0,258.0,1.6,20.4,391.5,377.79,295.09
2018,8,15,9,0,249.0,276.0,1.6,20.8,441.0,439.73,341.02
2018,8,15,9,15,317.5,274.0,1.65,21.25,498.0,500.65,386.15
2018,8,15,9,30,386.0,272.0,1.7,21.7,555.0,576.33,440.88
2018,8,15,9,45,614.5,194.0,1.75,22.15,670.0,705.43,535.67
2018,8,15,10,0,843.0,116.0,1.8,22.6,785.0,831.99,621.58
2018,8,15,10,15,851.5,117.0,1.85,22.9,814.0,868.6,643.59
2018,8,15,10,30,860.0,118.0,1.9,23.2,843.0,902.56,664.59
2018,8,15,10,45,866.5,118.5,1.95,23.55,865.0,931.31,681.96
2018,8,15,11,0,873.0,119.0,2.0,23.9,887.0,956.94,697.29
2018,8,15,11,15,877.0,119.5,2.05,24.05,902.0,976.89,709.53
2018,8,15,11,30,881.0,120.0,2.1,24.2,917.0,993.38,719.67
2018,8,15,11,45,883.5,119.5,2.2,24.35,924.0,1003.83,726.61
2018,8,15,12,0,886.0,119.0,2.3,24.5,931.0,1010.63,731.38
2018,8,15,12,15,885.5,119.5,2.35,24.45,930.5,1011.76,732.69
2018,8,15,12,30,885.0,120.0,2.4,24.4,930.0,1009.19,731.78
2018,8,15,12,45,882.0,120.0,2.45,24.4,921.0,999.96,726.59
2018,8,15,13,0,879.0,120.0,2.5,24.4,912.0,987.11,719.21
2018,8,15,13,15,876.0,119.0,2.55,24.25,896.5,969.71,709.36
2018,8,15,13,30,873.0,118.0,2.6,24.1,881.0,948.85,697.29
2018,8,15,13,45,868.5,116.0,2.65,23.95,857.5,922.24,681.4
2018,8,15,14,0,864.0,114.0,2.7,23.8,834.0,892.45,663.33
2018,8,15,14,15,856.5,112.5,2.75,23.45,804.5,857.55,642.17
2018,8,15,14,30,849.0,111.0,2.8,23.1,775.0,819.98,618.95
2018,8,15,14,45,839.5,108.5,2.8,22.8,739.0,777.36,591.48
2018,8,15,15,0,830.0,106.0,2.8,22.5,703.0,732.64,562.19
2018,8,15,15,15,816.0,103.5,2.8,22.5,661.5,686.64,530.21
2018,8,15,15,30,802.0,101.0,2.8,22.5,620.0,635.0,492.32
2018,8,15,15,45,785.0,97.5,2.8,21.7,574.5,579.62,452.07
2018,8,15,16,0,768.0,94.0,2.8,20.9,529.0,523.94,410.11
2018,8,15,16,15,745.0,91.0,2.75,20.45,481.0,465.78,364.03
2018,8,15,16,30,722.0,88.0,2.7,20.0,433.0,408.57,317.13
2018,8,15,16,45,691.0,83.0,2.7,19.55,382.0,346.48,265.09
2018,8,15,17,0,660.0,78.0,2.7,19.1,331.0,287.87,214.43
2018,8,15,17,15,615.5,72.5,2.65,18.65,280.5,228.2,162.58
2018,8,15,17,30,571.0,67.0,2.6,18.2,230.0,173.37,115.27
2018,8,15,17,45,507.0,59.5,2.55,17.7,182.0,119.34,72.03
2018,8,15,18,0,443.0,52.0,2.5,17.2,134.0,73.22,40.56
2018,8,15,18,15,347.0,41.0,2.4,16.9,93.0,32.96,22.64
2018,8,15,18,30,251.0,30.0,2.3,16.6,52.0,24.86,13.17
2018,8,15,18,45,141.0,17.5,2.25,16.25,28.0,15.92,0.0
2018,8,15,19,0,31.0,5.0,2.2,15.9,4.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.15,15.8,2.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.0,1.1,13.95,4.5,0.0,0.0
2018,8,16,5,30,64.0,8.0,1.2,14.5,9.0,7.28,0.0
2018,8,16,5,45,100.5,15.0,1.35,15.0,22.5,11.75,0.0
2018,8,16,6,0,137.0,22.0,1.5,15.5,36.0,16.96,8.45
2018,8,16,6,15,102.0,28.0,1.5,15.95,42.0,26.13,14.43
2018,8,16,6,30,67.0,34.0,1.5,16.4,48.0,35.93,22.05
2018,8,16,6,45,33.5,46.0,1.45,16.9,53.0,46.28,32.19
2018,8,16,7,0,0.0,58.0,1.4,17.4,58.0,51.23,37.84
2018,8,16,7,15,0.0,76.0,1.45,17.9,76.0,67.15,51.07
2018,8,16,7,30,0.0,94.0,1.5,18.4,94.0,83.13,64.11
2018,8,16,7,45,12.5,128.0,1.5,18.95,134.0,118.51,92.7
2018,8,16,8,0,25.0,162.0,1.5,19.5,174.0,158.71,124.72
2018,8,16,8,15,197.5,177.0,1.5,20.0,290.5,273.84,216.17
2018,8,16,8,30,370.0,192.0,1.5,20.5,407.0,406.44,318.46
2018,8,16,8,45,597.5,145.0,1.55,21.05,525.0,528.74,411.23
2018,8,16,9,0,825.0,98.0,1.6,21.6,643.0,664.39,510.86
2018,8,16,9,15,835.0,101.0,1.6,22.15,682.5,710.13,541.13
2018,8,16,9,30,845.0,104.0,1.6,22.7,722.0,757.38,570.99
2018,8,16,9,45,849.5,108.5,1.6,23.25,755.5,799.78,596.98
2018,8,16,10,0,854.0,113.0,1.6,23.8,789.0,839.57,620.85
2018,8,16,10,15,862.5,114.0,1.6,24.3,818.0,876.56,642.65
2018,8,16,10,30,871.0,115.0,1.6,24.8,847.0,910.84,662.45
2018,8,16,10,45,877.0,116.0,1.6,25.3,869.5,939.91,678.71
2018,8,16,11,0,883.0,117.0,1.6,25.8,892.0,965.79,692.87
2018,8,16,11,15,887.0,116.5,1.6,26.25,906.5,984.9,702.86
2018,8,16,11,30,891.0,116.0,1.6,26.7,921.0,1000.49,710.75
2018,8,16,11,45,893.5,116.0,1.65,27.1,928.5,1011.5,716.73
2018,8,16,12,0,896.0,116.0,1.7,27.5,936.0,1018.82,720.56
2018,8,16,12,15,894.5,116.5,1.8,27.7,934.5,1018.92,721.3
2018,8,16,12,30,893.0,117.0,1.9,27.9,933.0,1015.27,719.85
2018,8,16,12,45,889.0,118.5,2.0,28.05,924.0,1006.45,715.4
2018,8,16,13,0,885.0,120.0,2.1,28.2,915.0,993.99,708.73
2018,8,16,13,15,850.5,134.0,2.15,28.1,887.0,961.15,689.3
2018,8,16,13,30,816.0,148.0,2.2,28.0,859.0,936.12,674.93
2018,8,16,13,45,842.0,131.5,2.3,27.85,847.5,914.2,663.0
2018,8,16,14,0,868.0,115.0,2.4,27.7,836.0,897.71,654.5
2018,8,16,14,15,861.5,112.5,2.4,27.5,806.0,862.45,632.8
2018,8,16,14,30,855.0,110.0,2.4,27.3,776.0,824.43,609.22
2018,8,16,14,45,846.0,107.0,2.45,27.05,740.0,781.37,582.43
2018,8,16,15,0,837.0,104.0,2.5,26.8,704.0,736.16,553.74
2018,8,16,15,15,823.0,101.5,2.5,26.8,662.0,689.72,522.3
2018,8,16,15,30,809.0,99.0,2.5,26.8,620.0,637.67,484.97
2018,8,16,15,45,792.5,95.5,2.5,25.95,574.5,582.17,445.62
2018,8,16,16,0,776.0,92.0,2.5,25.1,529.0,526.3,404.49
2018,8,16,16,15,754.5,88.0,2.45,24.5,480.5,467.38,358.95
2018,8,16,16,30,733.0,84.0,2.4,23.9,432.0,409.25,312.36
2018,8,16,16,45,702.5,79.5,2.4,23.3,381.5,348.32,262.18
2018,8,16,17,0,672.0,75.0,2.4,22.7,331.0,288.5,211.42
2018,8,16,17,15,628.5,69.5,2.35,21.95,280.0,228.35,160.01
2018,8,16,17,30,585.0,64.0,2.3,21.2,229.0,172.91,112.86
2018,8,16,17,45,521.5,56.5,2.2,20.4,180.5,118.08,69.56
2018,8,16,18,0,458.0,49.0,2.1,19.6,132.0,71.1,38.0
2018,8,16,18,15,360.5,38.5,2.05,19.0,91.0,30.88,20.59
2018,8,16,18,30,263.0,28.0,2.0,18.4,50.0,23.15,11.12
2018,8,16,18,45,148.0,16.5,1.95,17.8,27.0,15.01,0.0
2018,8,16,19,0,33.0,5.0,1.9,17.2,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,1.8,17.0,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,0.95,14.8,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,1.0,15.3,9.0,7.28,0.0
2018,8,17,5,45,199.5,19.5,1.0,15.75,37.0,16.17,0.0
2018,8,17,6,0,329.0,31.0,1.0,16.2,65.0,25.19,15.1
2018,8,17,6,15,419.5,40.0,1.0,16.8,108.5,43.95,23.48
2018,8,17,6,30,510.0,49.0,1.0,17.4,152.0,90.07,49.24
2018,8,17,6,45,548.0,58.0,1.0,17.95,198.0,139.48,86.87
2018,8,17,7,0,586.0,67.0,1.0,18.5,244.0,193.43,132.22
2018,8,17,7,15,648.0,68.5,1.0,19.15,299.0,251.26,181.22
2018,8,17,7,30,710.0,70.0,1.0,19.8,354.0,317.09,236.51
2018,8,17,7,45,739.5,74.0,1.0,20.5,405.0,377.2,286.68
2018,8,17,8,0,769.0,78.0,1.0,21.2,456.0,439.48,336.69
2018,8,17,8,15,791.0,80.5,1.0,21.9,505.0,498.19,382.13
2018,8,17,8,30,813.0,83.0,1.0,22.6,554.0,557.53,426.17
2018,8,17,8,45,829.0,86.0,1.0,23.35,599.5,611.64,464.69
2018,8,17,9,0,845.0,89.0,1.0,24.1,645.0,666.79,502.42
2018,8,17,9,15,857.5,90.5,1.05,24.85,685.5,716.95,535.1
2018,8,17,9,30,870.0,92.0,1.1,25.6,726.0,765.55,564.98
2018,8,17,9,45,880.0,93.0,1.15,26.3,761.5,809.8,591.58
2018,8,17,10,0,890.0,94.0,1.2,27.0,797.0,851.77,616.31
2018,8,17,10,15,896.5,96.0,1.25,27.5,826.0,889.22,638.33
2018,8,17,10,30,903.0,98.0,1.3,28.0,855.0,923.73,658.33
2018,8,17,10,45,908.5,98.0,1.35,28.5,877.0,952.11,674.37
2018,8,17,11,0,914.0,98.0,1.4,29.0,899.0,977.16,688.35
2018,8,17,11,15,918.0,98.5,1.45,29.35,914.5,997.8,700.04
2018,8,17,11,30,922.0,99.0,1.5,29.7,930.0,1014.81,709.59
2018,8,17,11,45,923.5,99.5,1.6,30.05,937.0,1025.61,716.2
2018,8,17,12,0,925.0,100.0,1.7,30.4,944.0,1032.56,720.6
2018,8,17,12,15,924.0,100.0,1.75,30.5,942.5,1032.64,720.94
2018,8,17,12,30,923.0,100.0,1.8,30.6,941.0,1028.83,719.09
2018,8,17,12,45,920.5,100.5,1.85,30.75,932.5,1020.21,714.28
2018,8,17,13,0,918.0,101.0,1.9,30.9,924.0,1007.79,707.26
2018,8,17,13,15,915.0,100.5,1.95,30.8,908.0,990.13,697.78
2018,8,17,13,30,912.0,100.0,2.0,30.7,892.0,968.85,686.09
2018,8,17,13,45,907.5,99.0,2.05,30.65,869.0,942.16,670.83
2018,8,17,14,0,903.0,98.0,2.1,30.6,846.0,912.14,653.4
2018,8,17,14,15,896.0,96.5,2.1,30.35,815.5,876.28,632.11
2018,8,17,14,30,889.0,95.0,2.1,30.1,785.0,837.58,608.81
2018,8,17,14,45,879.5,93.0,2.1,29.9,748.5,793.77,581.72
2018,8,17,15,0,870.0,91.0,2.1,29.7,712.0,747.74,552.79
2018,8,17,15,15,857.0,89.0,2.1,29.7,670.0,697.28,519.96
2018,8,17,15,30,844.0,87.0,2.1,29.7,628.0,645.43,483.51
2018,8,17,15,45,828.0,84.5,2.15,28.95,582.0,590.13,445.08
2018,8,17,16,0,812.0,82.0,2.2,28.2,536.0,535.73,405.66
2018,8,17,16,15,790.0,78.5,2.15,27.65,486.5,475.11,359.47
2018,8,17,16,30,768.0,75.0,2.1,27.1,437.0,415.26,312.14
2018,8,17,16,45,738.0,71.0,2.1,26.5,385.5,352.99,261.52
2018,8,17,17,0,708.0,67.0,2.1,25.9,334.0,293.09,211.18
2018,8,17,17,15,665.0,62.5,2.0,25.1,282.5,232.09,159.54
2018,8,17,17,30,622.0,58.0,1.9,24.3,231.0,173.95,110.63
2018,8,17,17,45,558.0,51.5,1.85,23.45,182.0,117.72,66.79
2018,8,17,18,0,494.0,45.0,1.8,22.6,133.0,69.33,35.01
2018,8,17,18,15,392.5,35.5,1.7,21.9,91.0,28.41,18.15
2018,8,17,18,30,291.0,26.0,1.6,21.2,49.0,21.46,8.95
2018,8,17,18,45,157.0,14.5,1.55,20.5,25.5,13.19,0.0
2018,8,17,19,0,23.0,3.0,1.5,19.8,2.0,0.0,0.0
2018,8,17,19,15,11.5,1.5,1.45,19.45,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,18,5,15,36.0,4.5,0.95,15.25,4.5,0.0,0.0
2018,8,18,5,30,72.0,9.0,1.0,15.8,9.0,8.19,0.0
2018,8,18,5,45,207.5,20.5,1.1,16.35,37.5,17.26,0.0
2018,8,18,6,0,343.0,32.0,1.2,16.9,66.0,26.26,15.74
2018,8,18,6,15,438.0,41.0,1.15,17.55,111.5,45.86,24.41
2018,8,18,6,30,533.0,50.0,1.1,18.2,157.0,93.71,51.07
2018,8,18,6,45,593.5,56.5,1.1,18.85,208.0,145.9,89.86
2018,8,18,7,0,654.0,63.0,1.1,19.5,259.0,205.39,138.9
2018,8,18,7,15,695.0,68.0,1.1,20.45,312.0,266.39,191.08
2018,8,18,7,30,736.0,73.0,1.1,21.4,365.0,329.95,244.72
2018,8,18,7,45,765.0,76.5,1.1,22.35,417.0,391.05,295.16
2018,8,18,8,0,794.0,80.0,1.1,23.3,469.0,454.2,345.16
2018,8,18,8,15,815.5,83.0,1.1,24.1,519.0,514.67,391.33
2018,8,18,8,30,837.0,86.0,1.1,24.9,569.0,575.66,435.91
2018,8,18,8,45,853.5,88.5,1.1,25.7,615.5,630.75,474.58
2018,8,18,9,0,870.0,91.0,1.1,26.5,662.0,687.0,512.48
2018,8,18,9,15,869.5,99.5,1.2,27.1,701.0,736.13,544.75
2018,8,18,9,30,869.0,108.0,1.3,27.7,740.0,782.47,573.65
2018,8,18,9,45,861.0,119.0,1.35,28.35,771.0,822.31,597.24
2018,8,18,10,0,853.0,130.0,1.4,29.0,802.0,865.69,622.84
2018,8,18,10,15,861.0,132.0,1.45,29.4,831.5,896.01,640.38
2018,8,18,10,30,869.0,134.0,1.5,29.8,861.0,930.82,660.79
2018,8,18,10,45,874.0,136.0,1.6,30.2,883.5,959.9,678.09
2018,8,18,11,0,879.0,138.0,1.7,30.6,906.0,985.74,693.4
2018,8,18,11,15,882.5,139.0,1.75,30.85,921.0,1005.76,704.91
2018,8,18,11,30,886.0,140.0,1.8,31.1,936.0,1022.24,714.36
2018,8,18,11,45,887.0,140.5,1.85,31.35,942.5,1032.15,719.9
2018,8,18,12,0,888.0,141.0,1.9,31.6,949.0,1038.34,723.35
2018,8,18,12,15,884.0,142.5,1.95,31.6,946.5,1036.8,722.95
2018,8,18,12,30,880.0,144.0,2.0,31.6,944.0,1031.53,720.46
2018,8,18,12,45,873.0,147.0,2.05,31.65,934.0,1021.11,714.78
2018,8,18,13,0,866.0,150.0,2.1,31.7,924.0,1007.14,707.04
2018,8,18,13,15,862.5,148.0,2.15,31.55,907.0,999.22,703.71
2018,8,18,13,30,859.0,146.0,2.2,31.4,890.0,976.3,690.99
2018,8,18,13,45,854.0,144.0,2.25,31.3,866.5,948.62,675.22
2018,8,18,14,0,849.0,142.0,2.3,31.2,843.0,917.78,657.35
2018,8,18,14,15,841.0,139.5,2.3,30.95,812.0,880.84,635.35
2018,8,18,14,30,833.0,137.0,2.3,30.7,781.0,841.27,611.44
2018,8,18,14,45,822.5,134.0,2.35,30.45,744.5,796.81,584.36
2018,8,18,15,0,812.0,131.0,2.4,30.2,708.0,750.36,555.5
2018,8,18,15,15,797.0,127.5,2.4,30.2,665.0,698.53,520.06
2018,8,18,15,30,782.0,124.0,2.4,30.2,622.0,645.64,482.94
2018,8,18,15,45,764.0,119.0,2.35,29.4,575.5,589.25,443.53
2018,8,18,16,0,746.0,114.0,2.3,28.6,529.0,531.81,401.95
2018,8,18,16,15,722.5,108.5,2.3,28.0,479.5,471.35,356.44
2018,8,18,16,30,699.0,103.0,2.3,27.4,430.0,412.0,310.06
2018,8,18,16,45,665.0,97.0,2.25,26.75,378.0,349.64,259.86
2018,8,18,17,0,631.0,91.0,2.2,26.1,326.0,290.29,210.62
2018,8,18,17,15,582.5,83.0,2.05,25.2,274.0,228.73,159.44
2018,8,18,17,30,534.0,75.0,1.9,24.3,222.0,172.65,113.05
2018,8,18,17,45,465.0,65.0,1.8,23.4,173.0,117.97,70.94
2018,8,18,18,0,396.0,55.0,1.7,22.5,124.0,72.03,40.45
2018,8,18,18,15,297.5,41.0,1.65,21.6,83.0,31.86,20.96
2018,8,18,18,30,199.0,27.0,1.6,20.7,42.0,21.26,7.78
2018,8,18,18,45,105.5,14.5,1.5,19.85,22.0,13.19,0.0
2018,8,18,19,0,12.0,2.0,1.4,19.0,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,1.4,18.6,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,5,15,20.0,3.0,1.15,14.2,3.0,0.0,0.0
2018,8,19,5,30,40.0,6.0,1.2,14.7,6.0,5.46,0.0
2018,8,19,5,45,134.0,19.5,1.3,15.2,30.5,15.44,0.0
2018,8,19,6,0,228.0,33.0,1.4,15.7,55.0,25.79,15.26
2018,8,19,6,15,296.5,45.0,1.4,16.25,92.0,44.58,25.87
2018,8,19,6,30,365.0,57.0,1.4,16.8,129.0,83.49,49.57
2018,8,19,6,45,186.0,78.5,1.4,17.35,115.5,99.48,69.86
2018,8,19,7,0,7.0,100.0,1.4,17.9,102.0,89.26,69.23
2018,8,19,7,15,15.5,120.5,1.4,18.55,126.0,110.61,86.51
2018,8,19,7,30,24.0,141.0,1.4,19.2,150.0,133.15,104.49
2018,8,19,7,45,70.0,170.0,1.45,19.8,203.0,182.57,143.59
2018,8,19,8,0,116.0,199.0,1.5,20.4,256.0,240.42,188.97
2018,8,19,8,15,343.0,180.5,1.5,21.05,373.0,354.53,277.85
2018,8,19,8,30,570.0,162.0,1.5,21.7,490.0,499.23,387.26
2018,8,19,8,45,693.0,138.5,1.55,22.35,569.5,585.54,450.62
2018,8,19,9,0,816.0,115.0,1.6,23.0,649.0,679.87,518.34
2018,8,19,9,15,831.5,117.5,1.65,23.55,691.5,732.81,554.24
2018,8,19,9,30,847.0,120.0,1.7,24.1,734.0,784.52,587.29
2018,8,19,9,45,857.5,122.5,1.7,24.65,770.5,830.67,615.37
2018,8,19,10,0,868.0,125.0,1.7,25.2,807.0,867.57,636.92
2018,8,19,10,15,876.5,126.0,1.75,25.6,836.5,905.08,659.6
2018,8,19,10,30,885.0,127.0,1.8,26.0,866.0,939.8,680.28
2018,8,19,10,45,892.5,128.0,1.85,26.35,890.0,970.61,698.5
2018,8,19,11,0,900.0,129.0,1.9,26.7,914.0,998.22,714.65
2018,8,19,11,15,904.5,129.5,1.95,26.95,929.5,1019.06,726.84
2018,8,19,11,30,909.0,130.0,2.0,27.2,945.0,1036.31,736.9
2018,8,19,11,45,911.5,130.0,2.05,27.45,952.5,1047.38,743.23
2018,8,19,12,0,914.0,130.0,2.1,27.7,960.0,1054.66,747.37
2018,8,19,12,15,915.0,129.5,2.1,27.8,959.5,1056.11,747.86
2018,8,19,12,30,916.0,129.0,2.1,27.9,959.0,1053.69,746.15
2018,8,19,12,45,916.5,127.0,2.15,28.0,950.5,1045.42,741.57
2018,8,19,13,0,917.0,125.0,2.2,28.1,942.0,1033.29,734.73
