Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,4,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,6,15,4.5,1.5,1.2,13.75,1.5,0.0,0.0
2018,10,28,6,30,9.0,3.0,1.3,14.2,3.0,4.19,0.0
2018,10,28,6,45,20.0,17.5,1.4,14.65,19.0,23.4,0.0
2018,10,28,7,0,31.0,32.0,1.5,15.1,35.0,41.8,25.42
2018,10,28,7,15,74.0,50.0,1.6,15.6,62.5,82.01,60.73
2018,10,28,7,30,117.0,68.0,1.7,16.1,90.0,122.7,95.82
2018,10,28,7,45,164.0,84.5,1.8,16.65,124.5,175.97,141.26
2018,10,28,8,0,211.0,101.0,1.9,17.2,159.0,227.73,185.02
2018,10,28,8,15,261.5,112.0,1.9,17.65,196.5,279.78,228.37
2018,10,28,8,30,312.0,123.0,1.9,18.1,234.0,336.71,274.69
2018,10,28,8,45,404.5,126.5,1.95,18.6,289.0,430.59,349.15
2018,10,28,9,0,497.0,130.0,2.0,19.1,344.0,519.94,418.0
2018,10,28,9,15,484.5,144.5,2.05,19.55,368.0,549.31,438.56
2018,10,28,9,30,472.0,159.0,2.1,20.0,392.0,576.08,457.07
2018,10,28,9,45,635.5,127.0,2.1,20.5,462.0,700.59,548.86
2018,10,28,10,0,799.0,95.0,2.1,21.0,532.0,820.68,630.73
2018,10,28,10,15,715.5,126.0,2.15,21.3,530.0,811.15,621.62
2018,10,28,10,30,632.0,157.0,2.2,21.6,528.0,788.84,604.98
2018,10,28,10,45,757.0,120.5,2.25,21.95,578.0,876.8,664.81
2018,10,28,11,0,882.0,84.0,2.3,22.3,628.0,949.67,712.1
2018,10,28,11,15,893.5,82.0,2.35,22.45,640.0,969.08,723.9
2018,10,28,11,30,905.0,80.0,2.4,22.6,652.0,984.98,734.02
2018,10,28,11,45,904.5,80.0,2.45,22.75,653.0,988.0,735.79
2018,10,28,12,0,904.0,80.0,2.5,22.9,654.0,987.2,735.32
2018,10,28,12,15,899.0,81.0,2.55,22.9,647.0,979.47,730.88
2018,10,28,12,30,894.0,82.0,2.6,22.9,640.0,968.04,724.16
2018,10,28,12,45,885.0,82.0,2.65,22.9,624.5,947.97,711.78
2018,10,28,13,0,876.0,82.0,2.7,22.9,609.0,924.54,697.24
2018,10,28,13,15,867.0,81.0,2.75,22.8,587.0,896.68,679.96
2018,10,28,13,30,858.0,80.0,2.8,22.7,565.0,865.83,660.55
2018,10,28,13,45,844.5,79.0,2.8,22.6,536.0,828.31,636.02
2018,10,28,14,0,831.0,78.0,2.8,22.5,507.0,795.86,614.89
2018,10,28,14,15,812.5,76.0,2.8,22.25,472.0,748.28,583.05
2018,10,28,14,30,794.0,74.0,2.8,22.0,437.0,699.27,549.72
2018,10,28,14,45,768.5,71.5,2.8,21.8,397.0,643.61,510.69
2018,10,28,15,0,743.0,69.0,2.8,21.6,357.0,587.77,469.39
2018,10,28,15,15,706.0,66.0,2.8,21.6,313.5,524.49,420.08
2018,10,28,15,30,669.0,63.0,2.8,21.6,270.0,465.26,372.28
2018,10,28,15,45,528.5,64.0,2.75,20.8,211.0,358.31,286.46
2018,10,28,16,0,388.0,65.0,2.7,20.0,152.0,261.23,206.73
2018,10,28,16,15,297.0,54.5,2.6,19.5,111.5,190.75,146.99
2018,10,28,16,30,206.0,44.0,2.5,19.0,71.0,130.85,95.75
2018,10,28,16,45,128.0,29.0,2.4,18.55,43.5,79.51,47.05
2018,10,28,17,0,50.0,14.0,2.3,18.1,16.0,23.28,0.0
2018,10,28,17,15,25.0,7.0,2.25,17.75,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,6,15,8.0,1.5,1.65,12.35,1.5,0.0,0.0
2018,10,29,6,30,16.0,3.0,1.7,12.7,3.0,2.73,0.0
2018,10,29,6,45,8.0,14.0,1.7,13.05,14.0,14.5,0.0
2018,10,29,7,0,0.0,25.0,1.7,13.4,25.0,22.53,11.3
2018,10,29,7,15,0.0,41.5,1.85,13.95,41.5,38.47,26.36
2018,10,29,7,30,0.0,58.0,2.0,14.5,58.0,54.16,40.15
2018,10,29,7,45,7.5,75.5,2.15,15.05,77.5,74.33,57.51
2018,10,29,8,0,15.0,93.0,2.3,15.6,97.0,95.34,75.43
2018,10,29,8,15,37.0,115.5,2.45,16.1,128.0,138.2,111.56
2018,10,29,8,30,59.0,138.0,2.6,16.6,159.0,177.68,144.41
2018,10,29,8,45,123.5,156.5,2.75,17.05,207.0,253.93,207.63
2018,10,29,9,0,188.0,175.0,2.9,17.5,255.0,326.01,266.27
2018,10,29,9,15,180.0,193.5,2.95,17.75,275.5,348.71,283.31
2018,10,29,9,30,172.0,212.0,3.0,18.0,296.0,370.38,299.4
2018,10,29,9,45,161.0,227.5,3.05,18.2,310.0,384.97,309.76
2018,10,29,10,0,150.0,243.0,3.1,18.4,324.0,398.43,319.13
2018,10,29,10,15,196.0,249.5,3.05,18.4,360.5,450.64,360.21
2018,10,29,10,30,242.0,256.0,3.0,18.4,397.0,521.86,414.64
2018,10,29,10,45,316.5,249.0,3.0,18.4,439.0,588.19,465.78
2018,10,29,11,0,391.0,242.0,3.0,18.4,481.0,655.96,517.14
2018,10,29,11,15,356.0,255.0,3.0,18.4,475.5,642.7,505.58
2018,10,29,11,30,321.0,268.0,3.0,18.4,470.0,627.21,492.94
2018,10,29,11,45,309.0,272.5,3.0,18.35,467.0,622.18,488.95
2018,10,29,12,0,297.0,277.0,3.0,18.3,464.0,615.75,483.91
2018,10,29,12,15,306.0,271.5,3.0,18.35,462.5,616.49,484.86
2018,10,29,12,30,315.0,266.0,3.0,18.4,461.0,615.78,484.76
2018,10,29,12,45,463.5,215.0,3.0,18.5,495.0,710.6,558.59
2018,10,29,13,0,612.0,164.0,3.0,18.6,529.0,789.11,617.81
2018,10,29,13,15,616.0,157.0,3.0,18.85,513.5,770.98,604.28
2018,10,29,13,30,620.0,150.0,3.0,19.1,498.0,750.05,589.56
2018,10,29,13,45,684.0,126.5,3.0,19.35,492.0,759.01,596.63
2018,10,29,14,0,748.0,103.0,3.0,19.6,486.0,760.39,598.11
2018,10,29,14,15,788.0,87.0,2.95,19.7,466.0,741.19,584.86
2018,10,29,14,30,828.0,71.0,2.9,19.8,446.0,720.02,570.31
2018,10,29,14,45,807.5,67.5,2.85,19.9,406.0,665.31,530.81
2018,10,29,15,0,787.0,64.0,2.8,20.0,366.0,609.93,489.26
2018,10,29,15,15,753.5,60.5,2.8,20.0,321.5,546.26,439.49
2018,10,29,15,30,720.0,57.0,2.8,20.0,277.0,483.89,389.05
2018,10,29,15,45,671.5,52.5,2.6,19.65,231.0,414.46,331.39
2018,10,29,16,0,623.0,48.0,2.4,19.3,185.0,348.73,274.82
2018,10,29,16,15,543.0,42.0,2.2,18.55,140.0,275.85,211.7
2018,10,29,16,30,463.0,36.0,2.0,17.8,95.0,209.14,152.19
2018,10,29,16,45,318.5,26.5,1.8,17.1,59.0,128.68,73.22
2018,10,29,17,0,174.0,17.0,1.6,16.4,23.0,52.06,0.0
2018,10,29,17,15,87.0,8.5,1.65,16.0,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,30,6,15,19.5,3.0,1.85,11.6,2.5,0.0,0.0
2018,10,30,6,30,39.0,6.0,1.9,11.9,5.0,0.0,0.0
2018,10,30,6,45,112.5,18.5,1.9,12.25,26.0,41.59,0.0
2018,10,30,7,0,186.0,31.0,1.9,12.6,47.0,100.5,63.23
2018,10,30,7,15,361.5,39.0,2.1,13.25,95.0,182.48,137.35
2018,10,30,7,30,537.0,47.0,2.3,13.9,143.0,284.48,224.21
2018,10,30,7,45,635.0,49.0,2.5,14.55,195.0,361.23,291.36
2018,10,30,8,0,733.0,51.0,2.7,15.2,247.0,450.33,366.88
2018,10,30,8,15,771.5,54.5,2.8,15.75,293.5,516.19,421.84
2018,10,30,8,30,810.0,58.0,2.9,16.3,340.0,584.07,476.4
2018,10,30,8,45,836.0,60.0,2.95,16.85,383.0,643.38,522.32
2018,10,30,9,0,862.0,62.0,3.0,17.4,426.0,696.89,560.65
2018,10,30,9,15,879.0,64.5,3.0,17.9,464.0,749.05,596.58
2018,10,30,9,30,896.0,67.0,3.0,18.4,502.0,799.73,630.65
2018,10,30,9,45,906.5,68.5,3.0,18.9,532.5,841.96,658.03
2018,10,30,10,0,917.0,70.0,3.0,19.4,563.0,881.66,683.27
2018,10,30,10,15,925.0,71.0,3.0,19.85,587.5,915.74,704.43
2018,10,30,10,30,933.0,72.0,3.0,20.3,612.0,946.69,723.29
2018,10,30,10,45,939.0,73.0,3.0,20.7,630.0,972.45,738.66
2018,10,30,11,0,945.0,74.0,3.0,21.1,648.0,994.65,751.65
2018,10,30,11,15,948.5,73.5,3.05,21.4,657.5,1008.87,760.06
2018,10,30,11,30,952.0,73.0,3.1,21.7,667.0,1019.22,766.09
2018,10,30,11,45,953.0,73.0,3.1,22.0,669.0,1023.83,768.03
2018,10,30,12,0,954.0,73.0,3.1,22.3,671.0,1024.45,767.52
2018,10,30,12,15,950.5,74.0,3.1,22.45,664.5,1017.96,762.94
2018,10,30,12,30,947.0,75.0,3.1,22.6,658.0,1007.55,755.96
2018,10,30,12,45,940.5,75.0,3.15,22.75,643.0,989.2,744.25
2018,10,30,13,0,934.0,75.0,3.2,22.9,628.0,967.2,730.21
2018,10,30,13,15,927.0,73.5,3.2,22.95,606.0,939.37,712.18
2018,10,30,13,30,920.0,72.0,3.2,23.0,584.0,908.22,691.9
2018,10,30,13,45,909.5,70.5,3.2,23.05,555.0,870.96,667.31
2018,10,30,14,0,899.0,69.0,3.2,23.1,526.0,830.97,640.68
2018,10,30,14,15,883.0,67.5,3.15,23.0,490.5,784.21,609.04
2018,10,30,14,30,867.0,66.0,3.1,22.9,455.0,735.64,575.71
2018,10,30,14,45,840.5,64.0,3.05,22.8,413.0,683.24,539.02
2018,10,30,15,0,814.0,62.0,3.0,22.7,371.0,624.35,495.82
2018,10,30,15,15,785.0,58.5,3.0,22.7,326.5,562.24,447.68
2018,10,30,15,30,756.0,55.0,3.0,22.7,282.0,500.89,398.41
2018,10,30,15,45,706.0,51.0,2.65,21.95,235.0,429.5,339.89
2018,10,30,16,0,656.0,47.0,2.3,21.2,188.0,361.87,282.35
2018,10,30,16,15,549.0,41.0,2.1,20.1,139.0,276.73,210.56
2018,10,30,16,30,442.0,35.0,1.9,19.0,90.0,200.9,144.83
2018,10,30,16,45,304.5,25.0,1.7,17.9,55.0,122.44,65.01
2018,10,30,17,0,167.0,15.0,1.5,16.8,20.0,48.69,0.0
2018,10,30,17,15,83.5,7.5,1.5,16.3,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,31,6,15,14.5,2.5,1.2,11.7,2.0,0.0,0.0
2018,10,31,6,30,29.0,5.0,1.1,12.0,4.0,0.0,0.0
2018,10,31,6,45,114.5,16.5,1.05,12.3,24.0,40.19,0.0
2018,10,31,7,0,200.0,28.0,1.0,12.6,44.0,100.09,60.38
2018,10,31,7,15,225.5,43.5,1.05,13.5,73.5,139.51,104.47
2018,10,31,7,30,251.0,59.0,1.1,14.4,103.0,180.91,142.19
2018,10,31,7,45,274.5,75.5,1.15,15.3,136.5,225.36,181.21
2018,10,31,8,0,298.0,92.0,1.2,16.2,170.0,272.08,220.84
2018,10,31,8,15,391.5,97.0,1.25,16.85,219.5,347.3,282.61
2018,10,31,8,30,485.0,102.0,1.3,17.5,269.0,431.27,349.43
2018,10,31,8,45,660.5,81.0,1.3,18.1,339.0,554.07,444.34
2018,10,31,9,0,836.0,60.0,1.3,18.7,409.0,675.15,532.4
2018,10,31,9,15,849.5,63.5,1.4,19.3,445.5,724.77,565.22
2018,10,31,9,30,863.0,67.0,1.5,19.9,482.0,772.71,596.97
2018,10,31,9,45,869.5,71.0,1.55,20.45,512.5,813.54,622.88
2018,10,31,10,0,876.0,75.0,1.6,21.0,543.0,851.69,646.67
2018,10,31,10,15,885.5,76.0,1.7,21.45,567.5,885.89,668.38
2018,10,31,10,30,895.0,77.0,1.8,21.9,592.0,917.19,688.07
2018,10,31,10,45,849.5,93.0,1.9,22.35,593.0,922.04,690.13
2018,10,31,11,0,804.0,109.0,2.0,22.8,594.0,912.41,682.92
2018,10,31,11,15,827.0,104.5,2.1,23.15,610.0,939.16,700.53
2018,10,31,11,30,850.0,100.0,2.2,23.5,626.0,962.72,715.66
2018,10,31,11,45,883.0,89.5,2.25,23.8,637.5,975.07,723.11
2018,10,31,12,0,916.0,79.0,2.3,24.1,649.0,993.75,734.96
2018,10,31,12,15,914.5,78.5,2.3,24.3,642.5,987.48,730.27
2018,10,31,12,30,913.0,78.0,2.3,24.5,636.0,977.42,723.51
2018,10,31,12,45,849.0,94.0,2.3,24.65,603.5,934.57,695.36
2018,10,31,13,0,785.0,110.0,2.3,24.8,571.0,879.63,659.21
2018,10,31,13,15,772.5,107.5,2.3,24.85,547.5,848.34,639.15
2018,10,31,13,30,760.0,105.0,2.3,24.9,524.0,814.5,617.01
2018,10,31,13,45,765.5,96.0,2.3,24.95,499.5,786.14,598.57
2018,10,31,14,0,771.0,87.0,2.3,25.0,475.0,754.45,577.65
2018,10,31,14,15,660.5,106.0,2.3,24.9,422.0,665.75,516.17
2018,10,31,14,30,550.0,125.0,2.3,24.8,369.0,577.23,451.81
2018,10,31,14,45,458.5,128.0,2.3,24.75,319.0,485.88,383.41
2018,10,31,15,0,367.0,131.0,2.3,24.7,269.0,407.25,322.75
2018,10,31,15,15,369.5,113.5,2.3,24.7,237.5,369.98,293.92
2018,10,31,15,30,372.0,96.0,2.3,24.7,206.0,331.53,262.97
2018,10,31,15,45,375.5,80.0,1.9,23.9,175.0,294.22,231.94
2018,10,31,16,0,379.0,64.0,1.5,23.1,144.0,255.8,198.6
2018,10,31,16,15,320.0,52.0,1.4,22.05,107.5,196.93,148.84
2018,10,31,16,30,261.0,40.0,1.3,21.0,71.0,144.88,103.34
2018,10,31,16,45,171.0,26.5,1.2,19.95,43.0,86.4,41.21
2018,10,31,17,0,81.0,13.0,1.1,18.9,15.0,28.79,0.0
2018,10,31,17,15,40.5,6.5,1.1,18.65,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,1,6,15,14.5,2.0,1.0,13.7,1.5,0.0,0.0
2018,11,1,6,30,29.0,4.0,1.0,14.1,3.0,0.0,0.0
2018,11,1,6,45,33.5,16.0,1.0,14.5,17.0,21.91,0.0
2018,11,1,7,0,38.0,28.0,1.0,14.9,31.0,43.79,23.12
2018,11,1,7,15,73.5,45.0,1.1,15.65,56.0,77.23,56.13
2018,11,1,7,30,109.0,62.0,1.2,16.4,81.0,113.63,87.81
2018,11,1,7,45,140.5,80.5,1.3,17.15,112.5,154.1,122.65
2018,11,1,8,0,172.0,99.0,1.4,17.9,144.0,206.6,166.73
2018,11,1,8,15,199.5,114.5,1.35,18.6,175.5,248.69,201.4
2018,11,1,8,30,227.0,130.0,1.3,19.3,207.0,293.36,237.21
2018,11,1,8,45,338.5,132.0,1.3,20.0,263.5,379.83,306.04
2018,11,1,9,0,450.0,134.0,1.3,20.7,320.0,490.36,390.3
2018,11,1,9,15,470.0,144.0,1.4,21.5,354.0,536.87,423.44
2018,11,1,9,30,490.0,154.0,1.5,22.3,388.0,583.48,456.35
2018,11,1,9,45,504.5,161.5,1.6,23.05,416.0,622.49,483.15
2018,11,1,10,0,519.0,169.0,1.7,23.8,444.0,660.63,508.89
2018,11,1,10,15,565.0,162.5,1.75,24.35,474.5,709.12,542.44
2018,11,1,10,30,611.0,156.0,1.8,24.9,505.0,765.78,579.92
2018,11,1,10,45,625.5,157.0,1.9,25.45,523.0,793.86,597.56
2018,11,1,11,0,640.0,158.0,2.0,26.0,541.0,819.71,613.89
2018,11,1,11,15,735.0,130.0,2.05,26.35,576.5,886.21,657.47
2018,11,1,11,30,830.0,102.0,2.1,26.7,612.0,944.69,694.68
2018,11,1,11,45,846.5,97.0,2.1,27.05,618.5,957.78,701.51
2018,11,1,12,0,863.0,92.0,2.1,27.4,625.0,957.18,700.03
2018,11,1,12,15,835.5,100.0,2.1,27.6,611.5,946.55,692.74
2018,11,1,12,30,808.0,108.0,2.1,27.8,598.0,922.4,676.86
2018,11,1,12,45,794.5,109.0,2.1,28.05,582.0,900.12,662.27
2018,11,1,13,0,781.0,110.0,2.1,28.3,566.0,874.85,645.75
2018,11,1,13,15,793.5,103.0,2.1,28.35,551.5,861.03,637.44
2018,11,1,13,30,806.0,96.0,2.1,28.4,537.0,843.39,626.54
2018,11,1,13,45,833.0,84.5,2.05,28.45,519.5,828.75,617.33
2018,11,1,14,0,860.0,73.0,2.0,28.5,502.0,801.77,599.79
2018,11,1,14,15,774.0,82.5,1.95,28.4,448.5,722.02,546.25
2018,11,1,14,30,688.0,92.0,1.9,28.3,395.0,641.63,491.38
2018,11,1,14,45,730.5,76.5,1.85,28.25,371.5,619.36,476.94
2018,11,1,15,0,773.0,61.0,1.8,28.2,348.0,594.58,458.86
2018,11,1,15,15,731.5,58.0,1.8,28.2,302.5,527.67,408.51
2018,11,1,15,30,690.0,55.0,1.8,28.2,257.0,462.86,358.27
2018,11,1,15,45,616.0,51.5,1.4,26.85,208.5,383.71,295.99
2018,11,1,16,0,542.0,48.0,1.0,25.5,160.0,313.74,238.83
2018,11,1,16,15,463.5,41.0,1.05,24.55,119.5,242.98,180.35
2018,11,1,16,30,385.0,34.0,1.1,23.6,79.0,180.71,126.28
2018,11,1,16,45,245.0,23.5,1.2,22.7,47.0,103.1,43.07
2018,11,1,17,0,105.0,13.0,1.3,21.8,15.0,33.77,0.0
2018,11,1,17,15,52.5,6.5,1.3,21.45,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,2,6,15,9.5,1.0,0.75,16.55,1.0,0.0,0.0
2018,11,2,6,30,19.0,2.0,0.7,16.6,2.0,0.0,0.0
2018,11,2,6,45,124.5,14.5,0.7,16.7,23.0,40.51,0.0
2018,11,2,7,0,230.0,27.0,0.7,16.8,44.0,106.66,56.61
2018,11,2,7,15,389.5,34.5,0.65,17.3,89.0,187.19,136.24
2018,11,2,7,30,549.0,42.0,0.6,17.8,134.0,283.17,216.44
2018,11,2,7,45,612.5,47.0,0.6,18.3,179.5,347.68,271.81
2018,11,2,8,0,676.0,52.0,0.6,18.8,225.0,420.9,331.97
2018,11,2,8,15,717.0,56.0,0.6,19.45,270.0,485.55,383.01
2018,11,2,8,30,758.0,60.0,0.6,20.1,315.0,552.58,433.56
2018,11,2,8,45,734.0,72.0,0.55,20.8,345.0,587.98,457.97
2018,11,2,9,0,710.0,84.0,0.5,21.5,375.0,622.37,480.49
2018,11,2,9,15,731.5,89.0,0.65,22.25,412.5,675.25,516.86
2018,11,2,9,30,753.0,94.0,0.8,23.0,450.0,727.47,551.63
2018,11,2,9,45,816.5,84.0,0.9,23.75,493.0,791.4,592.98
2018,11,2,10,0,880.0,74.0,1.0,24.5,536.0,851.71,630.89
2018,11,2,10,15,888.5,75.5,1.1,25.05,560.5,885.65,651.49
2018,11,2,10,30,897.0,77.0,1.2,25.6,585.0,916.64,670.38
2018,11,2,10,45,881.5,84.0,1.3,26.15,595.5,929.07,677.3
2018,11,2,11,0,866.0,91.0,1.4,26.7,606.0,946.89,687.97
2018,11,2,11,15,889.5,86.0,1.5,26.85,622.0,964.1,699.33
2018,11,2,11,30,913.0,81.0,1.6,27.0,638.0,987.6,714.81
2018,11,2,11,45,879.5,91.0,1.7,27.2,629.0,971.03,704.61
2018,11,2,12,0,846.0,101.0,1.8,27.4,620.0,960.66,698.88
2018,11,2,12,15,733.0,134.0,1.9,27.35,580.5,893.39,656.66
2018,11,2,12,30,620.0,167.0,2.0,27.3,541.0,816.86,607.74
2018,11,2,12,45,738.0,129.5,2.05,27.3,564.5,876.03,649.03
2018,11,2,13,0,856.0,92.0,2.1,27.3,588.0,921.5,679.67
2018,11,2,13,15,852.5,88.0,2.15,27.05,566.5,895.1,663.69
2018,11,2,13,30,849.0,84.0,2.2,26.8,545.0,865.46,646.15
2018,11,2,13,45,839.0,82.0,2.2,26.55,517.5,829.7,623.88
2018,11,2,14,0,829.0,80.0,2.2,26.3,490.0,791.41,599.66
2018,11,2,14,15,823.5,75.5,2.15,25.95,459.0,751.27,573.72
2018,11,2,14,30,818.0,71.0,2.1,25.6,428.0,708.72,545.69
2018,11,2,14,45,794.5,68.0,2.05,25.2,388.0,653.23,507.93
2018,11,2,15,0,771.0,65.0,2.0,24.8,348.0,597.33,467.69
2018,11,2,15,15,735.0,62.0,2.0,24.8,304.5,533.82,419.24
2018,11,2,15,30,699.0,59.0,2.0,24.8,261.0,471.79,370.22
2018,11,2,15,45,649.0,53.5,1.7,23.9,215.5,401.89,313.77
2018,11,2,16,0,599.0,48.0,1.4,23.0,170.0,338.8,260.61
2018,11,2,16,15,499.5,41.5,1.3,21.95,125.0,257.3,192.7
2018,11,2,16,30,400.0,35.0,1.2,20.9,80.0,186.47,130.96
2018,11,2,16,45,256.5,24.0,1.1,19.85,47.5,105.74,37.51
2018,11,2,17,0,113.0,13.0,1.0,18.8,15.0,35.42,0.0
2018,11,2,17,15,56.5,6.5,1.05,18.35,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,3,6,15,14.5,1.5,1.1,12.95,1.0,0.0,0.0
2018,11,3,6,30,29.0,3.0,1.1,13.3,2.0,0.0,0.0
2018,11,3,6,45,108.0,13.5,1.05,13.7,20.0,35.95,0.0
2018,11,3,7,0,187.0,24.0,1.0,14.1,38.0,89.85,43.7
2018,11,3,7,15,304.0,36.5,1.1,15.1,78.0,160.13,117.48
2018,11,3,7,30,421.0,49.0,1.2,16.1,118.0,239.5,185.71
2018,11,3,7,45,572.5,48.5,1.35,17.1,174.0,333.49,264.41
2018,11,3,8,0,724.0,48.0,1.5,18.1,230.0,440.27,351.63
2018,11,3,8,15,763.0,51.0,1.6,18.7,275.5,504.88,404.38
2018,11,3,8,30,802.0,54.0,1.7,19.3,321.0,571.56,456.86
2018,11,3,8,45,827.5,56.5,1.75,19.95,363.0,625.15,497.43
2018,11,3,9,0,853.0,59.0,1.8,20.6,405.0,683.34,538.04
2018,11,3,9,15,869.5,61.5,1.9,21.2,442.0,734.42,572.61
2018,11,3,9,30,886.0,64.0,2.0,21.8,479.0,784.03,605.49
2018,11,3,9,45,898.5,65.0,2.05,22.4,510.0,826.65,632.53
2018,11,3,10,0,911.0,66.0,2.1,23.0,541.0,866.91,657.6
2018,11,3,10,15,919.5,67.5,2.2,23.5,566.0,901.67,679.39
2018,11,3,10,30,928.0,69.0,2.3,24.0,591.0,933.37,699.04
2018,11,3,10,45,933.0,70.5,2.35,24.5,608.5,958.57,713.83
2018,11,3,11,0,938.0,72.0,2.4,25.0,626.0,980.23,726.33
2018,11,3,11,15,930.5,74.5,2.45,25.45,631.5,987.55,729.66
2018,11,3,11,30,923.0,77.0,2.5,25.9,637.0,990.88,730.65
2018,11,3,11,45,857.0,97.5,2.55,26.3,618.5,966.12,713.54
2018,11,3,12,0,791.0,118.0,2.6,26.7,600.0,926.52,686.91
2018,11,3,12,15,804.0,113.5,2.65,26.95,599.0,930.03,689.53
2018,11,3,12,30,817.0,109.0,2.7,27.2,598.0,929.86,689.46
2018,11,3,12,45,861.5,93.5,2.7,27.45,598.5,942.13,697.43
2018,11,3,13,0,906.0,78.0,2.7,27.7,599.0,939.88,695.8
2018,11,3,13,15,804.0,101.0,2.65,27.75,550.5,866.0,646.6
2018,11,3,13,30,702.0,124.0,2.6,27.8,502.0,788.45,594.66
2018,11,3,13,45,497.0,162.0,2.6,27.85,422.5,629.84,482.9
2018,11,3,14,0,292.0,200.0,2.6,27.9,343.0,474.55,366.94
2018,11,3,14,15,247.5,189.5,2.5,27.75,305.0,417.0,324.43
2018,11,3,14,30,203.0,179.0,2.4,27.6,267.0,348.83,272.81
2018,11,3,14,45,309.0,146.5,2.35,27.4,266.0,388.77,305.81
2018,11,3,15,0,415.0,114.0,2.3,27.2,265.0,418.66,329.68
2018,11,3,15,15,384.0,103.5,2.3,27.2,229.5,366.89,288.91
2018,11,3,15,30,353.0,93.0,2.3,27.2,194.0,317.31,249.21
2018,11,3,15,45,323.5,79.0,1.85,25.7,159.0,266.95,208.72
2018,11,3,16,0,294.0,65.0,1.4,24.2,124.0,219.27,169.07
2018,11,3,16,15,242.0,51.0,1.35,22.95,91.0,165.93,124.27
2018,11,3,16,30,190.0,37.0,1.3,21.7,58.0,118.67,82.66
2018,11,3,16,45,117.0,22.5,1.25,20.45,33.5,65.51,16.04
2018,11,3,17,0,44.0,8.0,1.2,19.2,9.0,16.45,0.0
2018,11,3,17,15,22.0,4.0,1.15,18.75,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,0.85,12.45,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,0.8,12.5,2.0,0.0,0.0
2018,11,4,6,45,113.0,13.5,0.8,12.6,20.0,37.02,0.0
2018,11,4,7,0,202.0,24.0,0.8,12.7,38.0,94.46,41.05
2018,11,4,7,15,318.0,36.5,0.85,13.25,78.5,164.72,120.92
2018,11,4,7,30,434.0,49.0,0.9,13.8,119.0,244.37,190.34
2018,11,4,7,45,430.5,60.5,0.95,14.35,148.5,281.86,225.55
2018,11,4,8,0,427.0,72.0,1.0,14.9,178.0,314.45,255.23
2018,11,4,8,15,404.0,91.0,1.0,15.55,206.5,346.98,282.71
2018,11,4,8,30,381.0,110.0,1.0,16.2,235.0,376.07,305.91
2018,11,4,8,45,420.5,118.5,0.95,16.9,273.5,431.03,348.52
2018,11,4,9,0,460.0,127.0,0.9,17.6,312.0,488.52,391.34
2018,11,4,9,15,478.5,137.0,0.95,18.35,345.0,534.15,424.24
2018,11,4,9,30,497.0,147.0,1.0,19.1,378.0,579.74,456.35
2018,11,4,9,45,375.0,179.5,1.05,19.9,360.5,519.79,408.41
2018,11,4,10,0,253.0,212.0,1.1,20.7,343.0,466.76,365.35
2018,11,4,10,15,423.5,184.5,1.15,21.15,415.5,608.66,472.37
2018,11,4,10,30,594.0,157.0,1.2,21.6,488.0,749.14,571.7
2018,11,4,10,45,749.5,122.0,1.3,22.1,553.0,865.27,648.33
2018,11,4,11,0,905.0,87.0,1.4,22.6,618.0,966.62,713.11
2018,11,4,11,15,923.0,84.0,1.5,22.8,632.5,990.95,728.03
2018,11,4,11,30,941.0,81.0,1.6,23.0,647.0,1011.8,741.77
2018,11,4,11,45,932.0,82.5,1.7,23.2,644.5,1008.56,740.17
2018,11,4,12,0,923.0,84.0,1.8,23.4,642.0,1001.4,736.42
2018,11,4,12,15,848.5,98.5,1.9,23.45,607.5,953.62,706.65
2018,11,4,12,30,774.0,113.0,2.0,23.5,573.0,892.55,667.91
2018,11,4,12,45,765.5,111.5,2.05,23.5,557.5,872.54,656.04
2018,11,4,13,0,757.0,110.0,2.1,23.5,542.0,849.56,641.71
2018,11,4,13,15,798.0,97.5,2.15,23.4,538.0,855.39,647.38
2018,11,4,13,30,839.0,85.0,2.2,23.3,534.0,855.77,649.19
2018,11,4,13,45,860.5,80.0,2.25,23.15,519.0,843.3,642.48
2018,11,4,14,0,882.0,75.0,2.3,23.0,504.0,819.02,627.7
2018,11,4,14,15,862.0,73.0,2.3,22.7,467.5,776.23,599.82
2018,11,4,14,30,842.0,71.0,2.3,22.4,431.0,724.66,565.32
2018,11,4,14,45,817.0,68.5,2.3,22.1,390.5,667.86,526.27
2018,11,4,15,0,792.0,66.0,2.3,21.8,350.0,610.69,484.48
2018,11,4,15,15,722.0,65.5,2.3,21.8,299.5,528.64,421.07
2018,11,4,15,30,652.0,65.0,2.3,21.8,249.0,454.6,361.85
2018,11,4,15,45,519.0,61.5,2.2,20.65,191.5,348.23,276.92
2018,11,4,16,0,386.0,58.0,2.1,19.5,134.0,254.66,200.09
2018,11,4,16,15,380.0,46.5,1.95,18.55,104.5,215.91,164.44
2018,11,4,16,30,374.0,35.0,1.8,17.6,75.0,177.57,124.91
2018,11,4,16,45,225.0,22.5,1.6,16.65,43.0,94.36,14.94
2018,11,4,17,0,76.0,10.0,1.4,15.7,11.0,24.94,0.0
2018,11,4,17,15,38.0,5.0,1.4,15.3,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.35,11.65,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.4,12.1,2.0,0.0,0.0
2018,11,5,6,45,96.0,13.5,1.4,12.5,18.5,33.26,0.0
2018,11,5,7,0,169.0,24.0,1.4,12.9,35.0,83.94,29.98
2018,11,5,7,15,301.5,34.5,1.5,13.6,74.0,157.08,114.62
2018,11,5,7,30,434.0,45.0,1.6,14.3,113.0,240.07,187.03
2018,11,5,7,45,557.0,45.5,1.7,14.95,162.5,322.24,257.86
2018,11,5,8,0,680.0,46.0,1.8,15.6,212.0,414.4,335.42
2018,11,5,8,15,721.5,49.0,1.85,16.3,256.0,477.83,388.14
2018,11,5,8,30,763.0,52.0,1.9,17.0,300.0,543.7,440.73
2018,11,5,8,45,792.0,54.0,1.95,17.7,341.5,596.86,481.83
2018,11,5,9,0,821.0,56.0,2.0,18.4,383.0,655.09,523.52
2018,11,5,9,15,837.0,59.0,2.1,19.0,419.0,704.96,558.02
2018,11,5,9,30,853.0,62.0,2.2,19.6,455.0,753.43,590.88
2018,11,5,9,45,863.0,65.0,2.3,20.25,485.5,795.27,618.35
2018,11,5,10,0,873.0,68.0,2.4,20.9,516.0,834.72,643.82
2018,11,5,10,15,883.0,69.5,2.45,21.35,540.5,869.64,665.98
2018,11,5,10,30,893.0,71.0,2.5,21.8,565.0,901.72,686.05
2018,11,5,10,45,899.0,72.0,2.5,22.3,582.5,926.44,700.46
2018,11,5,11,0,905.0,73.0,2.5,22.8,600.0,947.8,712.63
2018,11,5,11,15,909.0,73.5,2.5,23.1,610.0,963.12,721.37
2018,11,5,11,30,913.0,74.0,2.5,23.4,620.0,974.78,727.83
2018,11,5,11,45,913.0,74.5,2.55,23.7,621.5,978.86,729.91
2018,11,5,12,0,913.0,75.0,2.6,24.0,623.0,979.14,729.7
2018,11,5,12,15,912.0,75.0,2.6,24.1,617.5,974.04,726.21
2018,11,5,12,30,911.0,75.0,2.6,24.2,612.0,965.18,720.43
2018,11,5,12,45,906.5,74.0,2.6,24.35,598.0,948.06,709.18
2018,11,5,13,0,902.0,73.0,2.6,24.5,584.0,927.41,695.74
2018,11,5,13,15,895.0,72.0,2.55,24.5,563.0,901.11,678.55
2018,11,5,13,30,888.0,71.0,2.5,24.5,542.0,871.65,659.28
2018,11,5,13,45,876.5,69.5,2.5,24.45,514.0,834.77,635.38
2018,11,5,14,0,865.0,68.0,2.5,24.4,486.0,795.4,609.56
2018,11,5,14,15,849.0,66.5,2.5,24.25,452.0,750.27,579.59
2018,11,5,14,30,833.0,65.0,2.5,24.1,418.0,709.7,552.43
2018,11,5,14,45,808.5,62.0,2.45,23.9,378.0,653.2,512.93
2018,11,5,15,0,784.0,59.0,2.4,23.7,338.0,596.37,471.14
2018,11,5,15,15,748.0,56.0,2.4,23.7,294.5,532.65,421.77
2018,11,5,15,30,712.0,53.0,2.4,23.7,251.0,470.45,371.81
2018,11,5,15,45,657.0,49.0,2.05,22.65,206.0,399.52,313.87
2018,11,5,16,0,602.0,45.0,1.7,21.6,161.0,332.85,257.3
2018,11,5,16,15,510.0,38.0,1.6,20.4,117.5,256.94,192.76
2018,11,5,16,30,418.0,31.0,1.5,19.2,74.0,188.08,129.76
2018,11,5,16,45,257.5,20.5,1.4,18.0,42.5,100.59,2.3
2018,11,5,17,0,97.0,10.0,1.3,16.8,11.0,29.31,0.0
2018,11,5,17,15,48.5,5.0,1.3,16.35,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,6,6,45,149.0,12.0,1.1,10.95,21.5,43.43,0.0
2018,11,6,7,0,298.0,24.0,1.0,11.1,43.0,119.17,33.24
2018,11,6,7,15,431.0,31.5,1.1,12.05,84.5,197.5,143.32
2018,11,6,7,30,564.0,39.0,1.2,13.0,126.0,281.23,218.29
2018,11,6,7,45,633.5,44.5,1.25,13.9,172.5,352.48,281.02
2018,11,6,8,0,703.0,50.0,1.3,14.8,219.0,429.98,346.51
2018,11,6,8,15,746.0,53.5,1.4,15.45,265.0,496.19,401.39
2018,11,6,8,30,789.0,57.0,1.5,16.1,311.0,564.87,456.03
2018,11,6,8,45,818.0,59.5,1.6,16.7,353.5,625.18,502.43
2018,11,6,9,0,847.0,62.0,1.7,17.3,396.0,685.76,546.22
2018,11,6,9,15,866.0,64.5,1.7,17.85,433.5,732.49,577.36
2018,11,6,9,30,885.0,67.0,1.7,18.4,471.0,783.69,611.04
2018,11,6,9,45,897.5,69.0,1.75,19.0,502.5,827.36,639.03
2018,11,6,10,0,910.0,71.0,1.8,19.6,534.0,868.68,665.03
2018,11,6,10,15,917.5,72.5,1.8,20.15,558.0,902.39,685.1
2018,11,6,10,30,925.0,74.0,1.8,20.7,582.0,933.02,702.95
2018,11,6,10,45,930.0,75.0,1.8,21.2,599.0,957.43,716.7
2018,11,6,11,0,935.0,76.0,1.8,21.7,616.0,978.33,728.17
2018,11,6,11,15,938.5,76.0,1.85,22.15,625.5,992.89,736.36
2018,11,6,11,30,942.0,76.0,1.9,22.6,635.0,1003.66,742.27
2018,11,6,11,45,942.5,76.0,1.9,23.05,636.5,1007.71,743.33
2018,11,6,12,0,943.0,76.0,1.9,23.5,638.0,1007.84,742.09
2018,11,6,12,15,939.5,76.5,1.95,23.75,631.5,1000.86,737.68
2018,11,6,12,30,936.0,77.0,2.0,24.0,625.0,990.05,730.98
2018,11,6,12,45,929.5,77.0,2.05,24.25,610.5,972.05,719.73
2018,11,6,13,0,923.0,77.0,2.1,24.5,596.0,950.48,706.26
2018,11,6,13,15,914.5,76.0,2.1,24.55,574.0,922.44,688.56
2018,11,6,13,30,906.0,75.0,2.1,24.6,552.0,891.25,668.77
2018,11,6,13,45,893.0,73.5,2.1,24.7,523.0,852.66,643.75
2018,11,6,14,0,880.0,72.0,2.1,24.8,494.0,811.61,616.87
2018,11,6,14,15,862.5,70.0,2.05,24.65,458.5,770.98,590.17
2018,11,6,14,30,845.0,68.0,2.0,24.5,423.0,721.44,556.77
2018,11,6,14,45,820.0,65.0,1.95,24.4,382.5,664.13,517.11
2018,11,6,15,0,795.0,62.0,1.9,24.3,342.0,606.48,474.95
2018,11,6,15,15,758.0,58.5,1.9,24.3,297.5,541.05,424.95
2018,11,6,15,30,721.0,55.0,1.9,24.3,253.0,477.18,374.31
2018,11,6,15,45,664.0,50.5,1.5,22.75,207.0,404.21,315.59
2018,11,6,16,0,607.0,46.0,1.1,21.2,161.0,335.66,258.13
2018,11,6,16,15,512.0,39.0,1.15,20.2,117.0,258.71,193.22
2018,11,6,16,30,417.0,32.0,1.2,19.2,73.0,188.61,128.56
2018,11,6,16,45,256.0,21.0,1.3,18.2,42.0,99.87,0.0
2018,11,6,17,0,95.0,10.0,1.4,17.2,11.0,28.9,0.0
2018,11,6,17,15,47.5,5.0,1.4,16.85,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
