Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,7,30,12.0,27.0,0.9,12.2,28.0,33.08,17.82
2018,11,27,7,45,30.0,44.0,0.85,12.5,48.5,60.4,44.21
2018,11,27,8,0,48.0,61.0,0.8,12.8,69.0,88.63,69.21
2018,11,27,8,15,58.5,78.0,0.85,13.2,90.5,114.57,91.99
2018,11,27,8,30,69.0,95.0,0.9,13.6,112.0,141.47,115.25
2018,11,27,8,45,41.0,102.5,0.95,14.0,113.0,133.05,108.02
2018,11,27,9,0,13.0,110.0,1.0,14.4,114.0,114.24,91.68
2018,11,27,9,15,30.0,130.0,1.0,14.65,141.0,157.52,128.03
2018,11,27,9,30,47.0,150.0,1.0,14.9,168.0,193.9,157.96
2018,11,27,9,45,46.5,161.5,1.05,15.15,180.5,207.21,168.33
2018,11,27,10,0,46.0,173.0,1.1,15.4,193.0,220.6,178.74
2018,11,27,10,15,38.0,178.5,1.1,15.6,195.5,220.26,177.76
2018,11,27,10,30,30.0,184.0,1.1,15.8,198.0,219.66,176.63
2018,11,27,10,45,31.5,190.0,1.1,15.95,205.5,227.86,182.94
2018,11,27,11,0,33.0,196.0,1.1,16.1,213.0,236.22,189.35
2018,11,27,11,15,27.5,194.0,1.15,16.15,208.0,228.51,182.86
2018,11,27,11,30,22.0,192.0,1.2,16.2,203.0,205.56,164.3
2018,11,27,11,45,32.5,200.0,1.25,16.25,216.5,240.17,192.39
2018,11,27,12,0,43.0,208.0,1.3,16.3,230.0,259.72,208.15
2018,11,27,12,15,44.0,207.0,1.4,16.35,229.5,259.45,208.01
2018,11,27,12,30,45.0,206.0,1.5,16.4,229.0,259.21,208.03
2018,11,27,12,45,43.5,198.0,1.55,16.4,220.0,248.09,199.35
2018,11,27,13,0,42.0,190.0,1.6,16.4,211.0,237.07,190.77
2018,11,27,13,15,37.0,179.5,1.65,16.4,197.5,220.06,177.23
2018,11,27,13,30,32.0,169.0,1.7,16.4,184.0,203.33,163.86
2018,11,27,13,45,17.5,131.5,1.75,16.45,139.5,137.4,109.85
2018,11,27,14,0,3.0,94.0,1.8,16.5,95.0,87.23,68.0
2018,11,27,14,15,4.0,95.0,1.75,16.4,96.5,89.43,70.08
2018,11,27,14,30,5.0,96.0,1.7,16.3,98.0,91.83,72.23
2018,11,27,14,45,4.0,87.5,1.65,16.25,89.0,83.04,64.9
2018,11,27,15,0,3.0,79.0,1.6,16.2,80.0,74.43,57.65
2018,11,27,15,15,2.0,71.0,1.6,16.2,71.5,66.56,50.91
2018,11,27,15,30,1.0,63.0,1.6,16.2,63.0,58.97,44.29
2018,11,27,15,45,0.5,45.0,1.4,15.75,45.0,40.71,28.66
2018,11,27,16,0,0.0,27.0,1.2,15.3,27.0,23.79,14.13
2018,11,27,16,15,2.0,17.0,1.2,15.1,17.0,15.72,6.6
2018,11,27,16,30,4.0,7.0,1.2,14.9,7.0,7.58,0.0
2018,11,27,16,45,2.0,3.5,1.15,14.7,3.5,3.73,0.0
2018,11,27,17,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.7,14.45,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.6,14.6,2.0,0.0,0.0
2018,11,28,7,15,6.0,4.5,0.6,14.8,4.5,5.93,0.0
2018,11,28,7,30,0.0,7.0,0.6,15.0,7.0,6.14,0.0
2018,11,28,7,45,9.0,25.0,0.55,15.2,26.5,26.63,16.2
2018,11,28,8,0,18.0,43.0,0.5,15.4,46.0,50.82,37.08
2018,11,28,8,15,12.0,36.0,0.55,15.5,38.0,39.17,27.76
2018,11,28,8,30,6.0,29.0,0.6,15.6,30.0,28.96,19.23
2018,11,28,8,45,25.0,40.5,0.65,15.75,48.0,52.22,39.57
2018,11,28,9,0,44.0,52.0,0.7,15.9,66.0,84.68,67.53
2018,11,28,9,15,22.0,38.0,0.7,16.05,45.0,49.67,37.39
2018,11,28,9,30,0.0,24.0,0.7,16.2,24.0,21.13,12.42
2018,11,28,9,45,0.0,38.0,0.7,16.3,38.0,33.51,22.93
2018,11,28,10,0,0.0,52.0,0.7,16.4,52.0,45.91,33.35
2018,11,28,10,15,0.0,67.0,0.7,16.6,67.0,59.23,44.43
2018,11,28,10,30,0.0,82.0,0.7,16.8,82.0,72.58,55.43
2018,11,28,10,45,13.0,122.5,0.7,16.95,129.0,123.84,98.11
2018,11,28,11,0,26.0,163.0,0.7,17.1,176.0,190.42,152.06
2018,11,28,11,15,51.0,173.0,0.85,17.2,199.0,224.88,180.21
2018,11,28,11,30,76.0,183.0,1.0,17.3,222.0,259.9,208.74
2018,11,28,11,45,68.0,181.0,1.15,17.35,216.0,250.29,200.84
2018,11,28,12,0,60.0,179.0,1.3,17.4,210.0,240.53,193.0
2018,11,28,12,15,59.0,181.0,1.4,17.45,211.5,241.93,194.2
2018,11,28,12,30,58.0,183.0,1.5,17.5,213.0,243.28,195.34
2018,11,28,12,45,38.5,160.5,1.6,17.55,180.0,198.76,159.25
2018,11,28,13,0,19.0,138.0,1.7,17.6,147.0,145.13,115.38
2018,11,28,13,15,41.0,135.5,1.8,17.5,154.5,171.74,138.27
2018,11,28,13,30,63.0,133.0,1.9,17.4,162.0,187.18,151.82
2018,11,28,13,45,118.5,153.5,1.95,17.35,204.0,270.49,220.8
2018,11,28,14,0,174.0,174.0,2.0,17.3,246.0,337.96,275.64
2018,11,28,14,15,196.5,158.5,2.0,17.2,234.0,331.11,270.82
2018,11,28,14,30,219.0,143.0,2.0,17.1,222.0,335.39,274.79
2018,11,28,14,45,214.0,126.0,2.0,17.0,196.0,302.84,248.66
2018,11,28,15,0,209.0,109.0,2.0,16.9,170.0,270.17,222.01
2018,11,28,15,15,162.5,96.5,2.0,16.9,140.0,218.86,178.82
2018,11,28,15,30,116.0,84.0,2.0,16.9,110.0,162.3,130.89
2018,11,28,15,45,86.0,67.0,1.8,16.4,84.0,122.77,96.89
2018,11,28,16,0,56.0,50.0,1.6,15.9,58.0,86.14,65.08
2018,11,28,16,15,41.5,34.0,1.6,15.6,38.5,59.86,40.15
2018,11,28,16,30,27.0,18.0,1.6,15.3,19.0,30.28,0.0
2018,11,28,16,45,13.5,9.0,1.65,15.0,9.5,11.89,0.0
2018,11,28,17,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.4,16.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.6,15.95,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.55,14.3,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.6,14.3,1.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,4.65,14.35,3.0,2.73,0.0
2018,11,29,7,30,0.0,5.0,4.7,14.4,5.0,4.38,0.0
2018,11,29,7,45,0.0,7.0,4.75,14.4,7.0,6.14,0.0
2018,11,29,8,0,0.0,9.0,4.8,14.4,9.0,7.9,0.99
2018,11,29,8,15,0.0,10.0,4.85,14.4,10.0,8.78,1.82
2018,11,29,8,30,0.0,11.0,4.9,14.4,11.0,9.66,2.63
2018,11,29,8,45,3.0,24.0,4.9,14.4,25.0,22.96,14.15
2018,11,29,9,0,6.0,37.0,4.9,14.4,39.0,36.57,25.93
2018,11,29,9,15,13.0,43.0,4.8,14.45,47.5,48.17,36.08
2018,11,29,9,30,20.0,49.0,4.7,14.5,56.0,59.72,46.15
2018,11,29,9,45,10.0,42.5,4.65,14.5,46.0,46.33,34.36
2018,11,29,10,0,0.0,36.0,4.6,14.5,36.0,31.74,21.49
2018,11,29,10,15,0.0,43.5,4.5,14.5,43.5,38.39,27.11
2018,11,29,10,30,0.0,51.0,4.4,14.5,51.0,45.04,32.71
2018,11,29,10,45,0.0,42.0,4.3,14.5,42.0,37.07,25.91
2018,11,29,11,0,0.0,33.0,4.2,14.5,33.0,29.11,19.13
2018,11,29,11,15,0.0,30.5,4.15,14.55,30.5,26.91,17.24
2018,11,29,11,30,0.0,28.0,4.1,14.6,28.0,24.7,15.35
2018,11,29,11,45,43.0,100.5,4.05,14.65,123.0,136.8,111.45
2018,11,29,12,0,86.0,173.0,4.0,14.7,218.0,274.06,225.26
2018,11,29,12,15,54.5,156.5,3.95,14.7,185.0,209.15,170.96
2018,11,29,12,30,23.0,140.0,3.9,14.7,152.0,161.31,130.48
2018,11,29,12,45,20.0,149.5,3.85,14.7,159.5,158.12,127.82
2018,11,29,13,0,17.0,159.0,3.8,14.7,167.0,165.75,134.07
2018,11,29,13,15,27.0,162.5,3.7,14.7,175.0,191.22,155.57
2018,11,29,13,30,37.0,166.0,3.6,14.7,183.0,204.35,166.84
2018,11,29,13,45,42.5,124.5,3.5,14.7,143.0,159.79,130.53
2018,11,29,14,0,48.0,83.0,3.4,14.7,103.0,117.52,95.74
2018,11,29,14,15,280.5,85.0,3.3,14.65,186.5,332.29,279.72
2018,11,29,14,30,513.0,87.0,3.2,14.6,270.0,499.85,416.48
2018,11,29,14,45,514.5,84.5,3.1,14.55,251.5,476.12,395.84
2018,11,29,15,0,516.0,82.0,3.0,14.5,233.0,450.41,373.9
2018,11,29,15,15,387.0,78.5,3.0,14.5,182.5,341.08,283.02
2018,11,29,15,30,258.0,75.0,3.0,14.5,132.0,248.23,204.12
2018,11,29,15,45,209.0,61.0,2.65,14.15,100.5,183.95,148.66
2018,11,29,16,0,160.0,47.0,2.3,13.8,69.0,135.61,105.72
2018,11,29,16,15,119.0,33.5,2.3,13.7,46.5,96.37,67.5
2018,11,29,16,30,78.0,20.0,2.3,13.6,24.0,54.24,0.0
2018,11,29,16,45,39.0,10.0,2.35,13.5,12.0,19.84,0.0
2018,11,29,17,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,30,6,45,5.5,0.5,2.2,11.05,0.5,0.0,0.0
2018,11,30,7,0,11.0,1.0,2.2,11.1,1.0,0.0,0.0
2018,11,30,7,15,53.5,14.0,2.35,11.5,17.5,28.94,0.0
2018,11,30,7,30,96.0,27.0,2.5,11.9,34.0,74.96,39.53
2018,11,30,7,45,200.0,39.0,2.6,12.3,66.5,147.92,113.27
2018,11,30,8,0,304.0,51.0,2.7,12.7,99.0,221.06,178.1
2018,11,30,8,15,376.0,60.5,2.85,12.95,137.5,285.2,234.89
2018,11,30,8,30,448.0,70.0,3.0,13.2,176.0,359.83,299.3
2018,11,30,8,45,450.0,81.5,3.1,13.5,204.0,392.58,327.97
2018,11,30,9,0,452.0,93.0,3.2,13.8,232.0,428.13,357.83
2018,11,30,9,15,457.5,104.5,3.2,14.05,260.0,465.07,387.75
2018,11,30,9,30,463.0,116.0,3.2,14.3,288.0,501.1,416.11
2018,11,30,9,45,574.0,107.0,3.2,14.6,338.0,599.65,494.26
2018,11,30,10,0,685.0,98.0,3.2,14.9,388.0,697.85,567.78
2018,11,30,10,15,764.0,87.5,3.2,15.05,428.0,765.78,616.83
2018,11,30,10,30,843.0,77.0,3.2,15.2,468.0,839.94,669.63
2018,11,30,10,45,846.0,79.0,3.15,15.4,484.0,862.89,684.07
2018,11,30,11,0,849.0,81.0,3.1,15.6,500.0,882.67,696.59
2018,11,30,11,15,768.5,102.0,3.15,15.65,487.5,852.06,674.12
2018,11,30,11,30,688.0,123.0,3.2,15.7,475.0,811.48,644.8
2018,11,30,11,45,682.0,125.0,3.2,15.8,475.5,812.01,645.07
2018,11,30,12,0,676.0,127.0,3.2,15.9,476.0,809.58,643.03
2018,11,30,12,15,721.0,115.0,3.2,15.9,484.0,834.33,661.14
2018,11,30,12,30,766.0,103.0,3.2,15.9,492.0,855.07,676.19
2018,11,30,12,45,811.5,89.5,3.25,15.85,493.0,865.55,684.43
2018,11,30,13,0,857.0,76.0,3.3,15.8,494.0,876.57,693.29
2018,11,30,13,15,848.5,75.0,3.25,15.75,475.0,851.54,675.67
2018,11,30,13,30,840.0,74.0,3.2,15.7,456.0,823.61,656.22
2018,11,30,13,45,770.5,82.0,3.15,15.65,417.0,753.98,605.92
2018,11,30,14,0,701.0,90.0,3.1,15.6,378.0,689.85,559.16
2018,11,30,14,15,736.0,77.0,3.05,15.45,358.5,671.72,546.78
2018,11,30,14,30,771.0,64.0,3.0,15.3,339.0,653.65,533.92
2018,11,30,14,45,742.5,61.0,2.95,15.15,302.5,599.26,492.67
2018,11,30,15,0,714.0,58.0,2.9,15.0,266.0,544.92,448.84
2018,11,30,15,15,669.0,54.0,2.9,15.0,226.0,480.04,395.06
2018,11,30,15,30,624.0,50.0,2.9,15.0,186.0,421.37,344.4
2018,11,30,15,45,554.5,44.0,2.45,14.2,145.5,347.65,280.38
2018,11,30,16,0,485.0,38.0,2.0,13.4,105.0,279.96,219.48
2018,11,30,16,15,359.5,30.0,1.9,12.85,69.5,195.12,139.13
2018,11,30,16,30,234.0,22.0,1.8,12.3,34.0,112.96,0.0
2018,11,30,16,45,117.0,11.0,1.75,11.8,17.0,42.36,0.0
2018,11,30,17,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,2.45,12.1,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,2.4,12.1,2.0,0.0,0.0
2018,12,1,7,15,6.0,11.0,2.5,12.3,11.5,11.81,0.0
2018,12,1,7,30,8.0,20.0,2.6,12.5,21.0,22.4,7.07
2018,12,1,7,45,27.5,34.5,2.7,12.65,38.5,47.16,32.66
2018,12,1,8,0,47.0,49.0,2.8,12.8,56.0,80.1,61.79
2018,12,1,8,15,72.0,63.5,2.8,12.9,78.5,111.37,89.5
2018,12,1,8,30,97.0,78.0,2.8,13.0,101.0,145.04,119.19
2018,12,1,8,45,66.0,76.0,2.8,13.1,93.0,125.68,103.07
2018,12,1,9,0,35.0,74.0,2.8,13.2,85.0,95.1,76.79
2018,12,1,9,15,29.0,78.5,2.9,13.3,88.0,96.43,77.85
2018,12,1,9,30,23.0,83.0,3.0,13.4,91.0,97.35,78.4
2018,12,1,9,45,16.5,84.5,3.1,13.45,90.5,94.23,75.47
2018,12,1,10,0,10.0,86.0,3.2,13.5,90.0,84.89,67.22
2018,12,1,10,15,33.5,98.0,3.3,13.55,113.0,123.17,100.33
2018,12,1,10,30,57.0,110.0,3.4,13.6,136.0,156.85,129.27
2018,12,1,10,45,147.0,150.5,3.55,13.65,221.5,297.45,247.84
2018,12,1,11,0,237.0,191.0,3.7,13.7,307.0,447.22,369.41
2018,12,1,11,15,315.0,191.0,3.75,13.85,349.0,520.9,428.49
2018,12,1,11,30,393.0,191.0,3.8,14.0,391.0,613.22,500.76
2018,12,1,11,45,335.0,195.5,3.85,14.1,366.5,549.33,449.78
2018,12,1,12,0,277.0,200.0,3.9,14.2,342.0,501.85,411.44
2018,12,1,12,15,357.5,177.5,3.9,14.25,359.5,546.91,449.4
2018,12,1,12,30,438.0,155.0,3.9,14.3,377.0,609.9,499.88
2018,12,1,12,45,540.5,139.5,3.9,14.3,406.5,678.18,553.69
2018,12,1,13,0,643.0,124.0,3.9,14.3,436.0,750.58,608.68
2018,12,1,13,15,497.5,126.0,3.85,14.25,362.0,605.33,497.63
2018,12,1,13,30,352.0,128.0,3.8,14.2,288.0,473.33,392.68
2018,12,1,13,45,252.5,114.0,3.75,14.15,225.5,346.79,290.34
2018,12,1,14,0,153.0,100.0,3.7,14.1,163.0,243.59,203.88
2018,12,1,14,15,277.0,103.0,3.65,13.95,205.5,353.03,296.73
2018,12,1,14,30,401.0,106.0,3.6,13.8,248.0,435.66,365.11
2018,12,1,14,45,407.0,88.0,3.55,13.65,219.0,401.16,336.83
2018,12,1,15,0,413.0,70.0,3.5,13.5,190.0,371.64,312.15
2018,12,1,15,15,463.5,66.5,3.5,13.5,182.5,377.38,315.18
2018,12,1,15,30,514.0,63.0,3.5,13.5,175.0,376.79,311.27
2018,12,1,15,45,436.5,56.0,3.15,12.9,136.5,302.67,246.38
2018,12,1,16,0,359.0,49.0,2.8,12.3,98.0,234.84,185.65
2018,12,1,16,15,238.5,36.5,2.65,12.05,64.0,156.2,111.5
2018,12,1,16,30,118.0,24.0,2.5,11.8,30.0,78.0,0.0
2018,12,1,16,45,59.0,12.0,2.35,11.55,15.0,27.3,0.0
2018,12,1,17,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,2,6,45,13.0,2.0,1.15,7.1,1.5,0.0,0.0
2018,12,2,7,0,26.0,4.0,1.1,7.2,3.0,0.0,0.0
2018,12,2,7,15,82.5,15.0,1.0,7.65,19.0,38.36,0.0
2018,12,2,7,30,139.0,26.0,0.9,8.1,35.0,94.53,42.46
2018,12,2,7,45,225.5,38.5,0.85,8.55,66.5,157.65,120.79
2018,12,2,8,0,312.0,51.0,0.8,9.0,98.0,224.13,181.0
2018,12,2,8,15,494.0,51.0,0.8,9.35,152.5,337.14,276.91
2018,12,2,8,30,676.0,51.0,0.8,9.7,207.0,461.25,379.07
2018,12,2,8,45,723.0,53.0,0.75,10.1,247.5,525.17,430.39
2018,12,2,9,0,770.0,55.0,0.7,10.5,288.0,591.11,481.47
2018,12,2,9,15,796.5,58.0,0.75,10.75,324.5,645.69,522.25
2018,12,2,9,30,823.0,61.0,0.8,11.0,361.0,699.92,561.02
2018,12,2,9,45,841.0,62.5,0.85,11.3,392.0,744.95,592.18
2018,12,2,10,0,859.0,64.0,0.9,11.6,423.0,780.91,616.44
2018,12,2,10,15,872.5,65.5,0.85,11.8,448.5,818.15,640.06
2018,12,2,10,30,886.0,67.0,0.8,12.0,474.0,852.98,661.52
2018,12,2,10,45,894.5,68.0,0.8,12.25,492.0,880.11,678.22
2018,12,2,11,0,903.0,69.0,0.8,12.5,510.0,904.17,692.86
2018,12,2,11,15,908.0,69.0,0.8,12.8,520.5,920.51,702.21
2018,12,2,11,30,913.0,69.0,0.8,13.1,531.0,933.4,709.43
2018,12,2,11,45,914.5,69.5,0.85,13.4,534.5,940.19,713.77
2018,12,2,12,0,916.0,70.0,0.9,13.7,538.0,943.33,715.92
2018,12,2,12,15,913.5,69.5,0.9,13.8,533.0,937.83,712.06
2018,12,2,12,30,911.0,69.0,0.9,13.9,528.0,928.72,706.07
2018,12,2,12,45,906.0,68.0,0.95,14.05,515.5,913.14,696.73
2018,12,2,13,0,901.0,67.0,1.0,14.2,503.0,894.15,685.21
2018,12,2,13,15,880.0,68.0,1.05,14.2,480.0,860.63,664.11
2018,12,2,13,30,859.0,69.0,1.1,14.2,457.0,824.66,641.23
2018,12,2,13,45,720.5,89.5,1.1,14.2,402.0,726.62,573.18
2018,12,2,14,0,582.0,110.0,1.1,14.2,347.0,619.55,496.93
2018,12,2,14,15,447.0,121.0,1.05,14.05,294.5,504.04,409.27
2018,12,2,14,30,312.0,132.0,1.0,13.9,242.0,389.27,319.13
2018,12,2,14,45,297.0,118.0,0.95,13.7,214.0,350.06,288.6
2018,12,2,15,0,282.0,104.0,0.9,13.5,186.0,311.35,257.12
2018,12,2,15,15,295.0,88.0,0.9,13.5,162.5,299.26,246.32
2018,12,2,15,30,308.0,72.0,0.9,13.5,139.0,272.71,222.88
2018,12,2,15,45,257.0,59.5,0.9,12.65,107.0,216.99,175.15
2018,12,2,16,0,206.0,47.0,0.9,11.8,75.0,166.31,130.52
2018,12,2,16,15,144.0,33.0,0.95,11.45,49.0,115.05,81.09
2018,12,2,16,30,82.0,19.0,1.0,11.1,23.0,54.4,0.0
2018,12,2,16,45,41.0,9.5,1.05,10.7,11.5,20.07,0.0
2018,12,2,17,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.3,5.55,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.3,5.6,2.0,0.0,0.0
2018,12,3,7,15,25.0,10.0,1.4,6.35,10.5,16.54,0.0
2018,12,3,7,30,25.0,17.0,1.5,7.1,19.0,28.67,7.37
2018,12,3,7,45,14.5,33.5,1.55,7.85,35.0,41.1,28.06
2018,12,3,8,0,4.0,50.0,1.6,8.6,51.0,50.57,37.52
2018,12,3,8,15,29.0,68.0,1.6,9.15,74.5,87.8,70.16
2018,12,3,8,30,54.0,86.0,1.6,9.7,98.0,122.86,100.94
2018,12,3,8,45,269.0,87.5,1.6,10.25,166.0,275.0,232.28
2018,12,3,9,0,484.0,89.0,1.6,10.8,234.0,441.95,370.24
2018,12,3,9,15,642.5,75.5,1.6,11.35,293.0,562.7,466.03
2018,12,3,9,30,801.0,62.0,1.6,11.9,352.0,683.64,556.37
2018,12,3,9,45,820.0,64.0,1.6,12.45,383.0,729.35,587.14
2018,12,3,10,0,839.0,66.0,1.6,13.0,414.0,773.53,616.83
2018,12,3,10,15,853.0,67.0,1.6,13.2,439.0,810.44,641.56
2018,12,3,10,30,867.0,68.0,1.6,13.4,464.0,836.8,658.56
2018,12,3,10,45,877.0,68.5,1.6,13.55,482.0,864.24,676.46
2018,12,3,11,0,887.0,69.0,1.6,13.7,500.0,888.74,692.22
2018,12,3,11,15,892.0,69.5,1.6,13.85,511.0,905.6,702.71
2018,12,3,11,30,897.0,70.0,1.6,14.0,522.0,919.08,711.03
2018,12,3,11,45,899.0,69.5,1.6,14.15,525.0,925.01,714.33
2018,12,3,12,0,901.0,69.0,1.6,14.3,528.0,927.37,715.42
2018,12,3,12,15,897.5,69.5,1.6,14.35,523.5,922.41,711.97
2018,12,3,12,30,894.0,70.0,1.6,14.4,519.0,913.92,706.33
2018,12,3,12,45,886.0,70.5,1.55,14.5,506.5,897.9,694.9
2018,12,3,13,0,878.0,71.0,1.5,14.6,494.0,878.63,681.43
2018,12,3,13,15,819.0,79.5,1.45,14.6,462.0,830.7,648.28
2018,12,3,13,30,760.0,88.0,1.4,14.6,430.0,772.51,607.84
2018,12,3,13,45,612.5,109.5,1.35,14.6,375.0,662.49,529.03
2018,12,3,14,0,465.0,131.0,1.3,14.6,320.0,545.82,441.46
2018,12,3,14,15,268.5,130.5,1.2,14.4,237.5,365.04,299.6
2018,12,3,14,30,72.0,130.0,1.1,14.2,155.0,188.55,154.19
2018,12,3,14,45,114.0,121.0,1.0,14.0,156.0,217.26,179.35
2018,12,3,15,0,156.0,112.0,0.9,13.8,157.0,230.27,190.22
2018,12,3,15,15,93.5,95.5,0.9,13.8,121.5,167.52,136.91
2018,12,3,15,30,31.0,79.0,0.9,13.8,86.0,101.63,80.73
2018,12,3,15,45,17.5,61.0,1.0,13.0,65.0,73.76,56.83
2018,12,3,16,0,4.0,43.0,1.1,12.2,44.0,43.13,30.39
2018,12,3,16,15,12.5,28.0,1.15,11.95,29.0,33.98,20.48
2018,12,3,16,30,21.0,13.0,1.2,11.7,14.0,21.63,0.0
2018,12,3,16,45,10.5,6.5,1.25,11.45,7.0,8.85,0.0
2018,12,3,17,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,6,45,10.0,1.5,2.0,8.85,1.0,0.0,0.0
2018,12,4,7,0,20.0,3.0,2.0,8.8,2.0,0.0,0.0
2018,12,4,7,15,20.0,4.0,2.05,9.1,4.0,9.56,0.0
2018,12,4,7,30,20.0,5.0,2.1,9.4,6.0,13.95,0.0
2018,12,4,7,45,10.0,6.0,2.2,9.7,6.5,10.11,2.51
2018,12,4,8,0,0.0,7.0,2.3,10.0,7.0,6.14,0.0
2018,12,4,8,15,0.0,10.0,2.3,10.45,10.0,8.78,1.92
2018,12,4,8,30,0.0,13.0,2.3,10.9,13.0,11.42,4.26
2018,12,4,8,45,8.0,51.0,2.3,11.35,53.5,49.88,37.77
2018,12,4,9,0,16.0,89.0,2.3,11.8,94.0,93.84,75.66
2018,12,4,9,15,28.0,111.5,2.35,12.3,121.0,134.81,110.56
2018,12,4,9,30,40.0,134.0,2.4,12.8,148.0,170.39,140.41
2018,12,4,9,45,39.0,138.0,2.4,13.3,153.0,173.78,142.77
2018,12,4,10,0,38.0,142.0,2.4,13.8,158.0,177.4,145.33
2018,12,4,10,15,19.0,138.5,2.45,14.15,146.5,146.7,118.85
2018,12,4,10,30,0.0,135.0,2.5,14.5,135.0,126.44,101.01
2018,12,4,10,45,0.0,142.5,2.55,14.85,142.5,133.84,106.92
2018,12,4,11,0,0.0,150.0,2.6,15.2,150.0,141.36,112.87
2018,12,4,11,15,0.0,154.0,2.6,15.4,154.0,145.25,115.88
2018,12,4,11,30,0.0,158.0,2.6,15.6,158.0,149.26,119.01
2018,12,4,11,45,0.5,154.0,2.6,15.75,154.5,145.28,115.66
2018,12,4,12,0,1.0,150.0,2.6,15.9,151.0,141.46,112.48
2018,12,4,12,15,0.5,135.5,2.35,15.85,136.0,125.88,99.65
2018,12,4,12,30,0.0,121.0,2.1,15.8,121.0,110.67,87.13
2018,12,4,12,45,0.0,117.0,1.9,15.7,117.0,106.77,83.99
2018,12,4,13,0,0.0,113.0,1.7,15.6,113.0,102.93,80.9
2018,12,4,13,15,0.0,107.0,1.6,15.4,107.0,97.13,76.22
2018,12,4,13,30,0.0,101.0,1.5,15.2,101.0,91.39,71.6
2018,12,4,13,45,0.0,91.0,1.4,15.0,91.0,81.71,63.65
2018,12,4,14,0,0.0,81.0,1.3,14.8,81.0,72.14,55.75
2018,12,4,14,15,0.0,71.0,1.4,14.55,71.0,62.78,47.99
2018,12,4,14,30,0.0,61.0,1.5,14.3,61.0,53.89,40.55
2018,12,4,14,45,0.0,57.5,1.55,14.1,57.5,50.78,37.98
2018,12,4,15,0,0.0,54.0,1.6,13.9,54.0,47.68,35.35
2018,12,4,15,15,0.0,44.0,1.6,13.9,44.0,38.81,27.7
2018,12,4,15,30,0.0,34.0,1.6,13.9,34.0,29.96,20.0
2018,12,4,15,45,0.0,27.0,1.7,13.15,27.0,23.77,14.58
2018,12,4,16,0,0.0,20.0,1.8,12.4,20.0,17.59,9.08
2018,12,4,16,15,9.0,14.0,1.85,12.1,14.5,16.06,6.65
2018,12,4,16,30,18.0,8.0,1.9,11.8,9.0,14.4,0.0
2018,12,4,16,45,9.0,4.0,1.9,11.5,4.5,6.17,0.0
2018,12,4,17,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,5,6,45,6.0,1.0,1.65,11.5,1.0,0.0,0.0
2018,12,5,7,0,12.0,2.0,1.6,11.5,2.0,0.0,0.0
2018,12,5,7,15,23.0,10.5,1.6,11.65,11.5,16.32,0.0
2018,12,5,7,30,34.0,19.0,1.6,11.8,21.0,34.78,3.76
2018,12,5,7,45,75.0,34.5,1.65,12.0,44.0,81.83,58.98
2018,12,5,8,0,116.0,50.0,1.7,12.2,67.0,122.56,96.55
2018,12,5,8,15,146.0,65.0,1.75,12.45,93.0,161.05,130.96
2018,12,5,8,30,176.0,80.0,1.8,12.7,119.0,202.37,167.29
2018,12,5,8,45,142.0,87.0,1.85,12.95,122.5,186.16,154.63
2018,12,5,9,0,108.0,94.0,1.9,13.2,126.0,177.03,147.04
2018,12,5,9,15,99.5,119.0,1.95,13.5,151.0,205.55,170.58
2018,12,5,9,30,91.0,144.0,2.0,13.8,176.0,220.71,182.61
2018,12,5,9,45,102.5,152.5,2.0,14.15,192.0,254.27,209.97
2018,12,5,10,0,114.0,161.0,2.0,14.5,208.0,275.91,227.32
2018,12,5,10,15,403.0,130.5,2.0,14.8,310.0,511.49,420.38
2018,12,5,10,30,692.0,100.0,2.0,15.1,412.0,738.77,591.01
2018,12,5,10,45,694.5,102.5,2.0,15.4,426.5,759.25,602.39
2018,12,5,11,0,697.0,105.0,2.0,15.7,441.0,777.1,613.83
2018,12,5,11,15,497.5,154.5,1.9,15.8,397.0,658.56,525.21
2018,12,5,11,30,298.0,204.0,1.8,15.9,353.0,523.92,419.85
2018,12,5,11,45,271.0,207.5,1.75,16.05,343.5,505.18,405.39
2018,12,5,12,0,244.0,211.0,1.7,16.2,334.0,485.21,389.14
2018,12,5,12,15,298.0,200.0,1.6,16.2,349.0,520.21,417.03
2018,12,5,12,30,352.0,189.0,1.5,16.2,364.0,553.59,442.92
2018,12,5,12,45,256.0,198.0,1.45,16.2,324.0,475.12,380.93
2018,12,5,13,0,160.0,207.0,1.4,16.2,284.0,381.22,306.88
2018,12,5,13,15,124.0,194.5,1.3,16.05,252.5,331.98,268.24
2018,12,5,13,30,88.0,182.0,1.2,15.9,221.0,268.59,217.66
2018,12,5,13,45,90.5,170.5,1.1,15.75,209.0,255.58,207.9
2018,12,5,14,0,93.0,159.0,1.0,15.6,197.0,242.38,197.64
2018,12,5,14,15,58.5,133.5,0.95,15.4,156.5,183.33,149.17
2018,12,5,14,30,24.0,108.0,0.9,15.2,116.0,127.15,102.3
2018,12,5,14,45,22.0,94.0,0.85,15.0,101.0,109.84,88.08
2018,12,5,15,0,20.0,80.0,0.8,14.8,86.0,92.76,73.74
2018,12,5,15,15,10.0,71.0,0.8,14.8,74.0,71.83,55.73
2018,12,5,15,30,0.0,62.0,0.8,14.8,62.0,57.86,43.52
2018,12,5,15,45,0.0,48.5,0.8,14.2,48.5,44.8,32.24
2018,12,5,16,0,0.0,35.0,0.8,13.6,35.0,31.67,20.73
2018,12,5,16,15,5.0,24.0,0.9,13.3,24.0,23.24,12.12
2018,12,5,16,30,10.0,13.0,1.0,13.0,13.0,15.1,0.0
2018,12,5,16,45,5.0,6.5,1.05,12.75,6.5,7.32,0.0
2018,12,5,17,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,6,7,15,124.5,11.0,1.6,9.4,18.0,46.47,0.0
2018,12,6,7,30,249.0,22.0,1.7,9.8,36.0,124.45,13.73
2018,12,6,7,45,333.0,30.5,1.8,10.15,67.0,191.44,141.92
2018,12,6,8,0,417.0,39.0,1.9,10.5,98.0,258.0,206.57
2018,12,6,8,15,390.5,53.5,1.85,10.9,123.0,283.49,232.77
2018,12,6,8,30,364.0,68.0,1.8,11.3,148.0,302.75,251.8
2018,12,6,8,45,314.5,88.5,1.8,11.75,167.0,315.3,263.38
2018,12,6,9,0,265.0,109.0,1.8,12.2,186.0,309.89,259.22
2018,12,6,9,15,471.5,93.0,1.75,12.7,251.5,456.17,380.08
2018,12,6,9,30,678.0,77.0,1.7,13.2,317.0,612.56,501.98
2018,12,6,9,45,744.0,71.5,1.65,13.7,356.5,676.63,546.87
2018,12,6,10,0,810.0,66.0,1.6,14.2,396.0,746.49,595.38
2018,12,6,10,15,822.5,68.0,1.5,14.55,420.5,782.77,618.16
2018,12,6,10,30,835.0,70.0,1.4,14.9,445.0,816.73,639.09
2018,12,6,10,45,843.5,71.0,1.35,15.3,463.0,843.36,654.99
2018,12,6,11,0,852.0,72.0,1.3,15.7,481.0,867.07,668.77
2018,12,6,11,15,857.0,73.5,1.2,15.95,492.5,876.27,672.2
2018,12,6,11,30,862.0,75.0,1.1,16.2,504.0,890.97,679.51
2018,12,6,11,45,863.0,75.5,1.0,16.45,507.5,897.37,681.1
2018,12,6,12,0,864.0,76.0,0.9,16.7,511.0,900.36,680.55
2018,12,6,12,15,862.0,75.5,0.85,16.8,506.5,895.86,676.42
2018,12,6,12,30,860.0,75.0,0.8,16.9,502.0,897.06,676.34
2018,12,6,12,45,855.0,74.5,0.75,17.05,491.0,882.94,665.99
2018,12,6,13,0,850.0,74.0,0.7,17.2,480.0,865.54,653.8
2018,12,6,13,15,840.5,72.5,0.7,17.2,461.0,839.79,637.39
2018,12,6,13,30,831.0,71.0,0.7,17.2,442.0,811.2,619.11
2018,12,6,13,45,816.5,70.0,0.75,17.2,417.0,776.51,597.32
2018,12,6,14,0,802.0,69.0,0.8,17.2,392.0,739.62,573.66
2018,12,6,14,15,781.0,66.5,0.8,17.05,361.0,693.99,542.94
2018,12,6,14,30,760.0,64.0,0.8,16.9,330.0,647.15,510.75
2018,12,6,14,45,729.5,61.0,0.8,16.8,294.0,592.32,471.71
2018,12,6,15,0,699.0,58.0,0.8,16.7,258.0,537.68,429.97
2018,12,6,15,15,654.5,54.0,0.8,16.7,219.0,474.09,379.65
2018,12,6,15,30,610.0,50.0,0.8,16.7,180.0,416.92,332.31
2018,12,6,15,45,539.5,44.0,0.75,15.85,140.5,343.47,271.34
2018,12,6,16,0,469.0,38.0,0.7,15.0,101.0,276.06,212.81
2018,12,6,16,15,347.0,29.5,0.75,14.65,66.5,192.51,133.84
2018,12,6,16,30,225.0,21.0,0.8,14.3,32.0,110.43,0.0
2018,12,6,16,45,112.5,10.5,0.85,14.0,16.0,41.48,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,7,15,70.0,10.5,0.7,10.05,14.5,29.93,0.0
2018,12,7,7,30,140.0,21.0,0.8,10.2,29.0,84.44,0.0
2018,12,7,7,45,194.0,34.0,0.85,10.4,55.0,138.37,100.78
2018,12,7,8,0,248.0,47.0,0.9,10.6,81.0,188.05,149.55
2018,12,7,8,15,329.0,57.5,0.95,10.95,119.0,253.93,207.47
2018,12,7,8,30,410.0,68.0,1.0,11.3,157.0,327.69,270.63
2018,12,7,8,45,494.5,71.5,1.1,11.7,199.5,406.51,336.49
2018,12,7,9,0,579.0,75.0,1.2,12.1,242.0,488.71,403.22
2018,12,7,9,15,576.5,84.0,1.1,12.45,268.5,522.87,429.08
2018,12,7,9,30,574.0,93.0,1.0,12.8,295.0,555.07,452.62
2018,12,7,9,45,581.0,100.5,0.95,13.2,320.5,590.73,478.27
2018,12,7,10,0,588.0,108.0,0.9,13.6,346.0,624.85,501.61
2018,12,7,10,15,625.0,106.5,0.8,14.1,373.5,671.54,532.62
2018,12,7,10,30,662.0,105.0,0.7,14.6,401.0,717.58,562.01
2018,12,7,10,45,719.0,98.5,0.65,15.15,432.0,773.7,598.15
2018,12,7,11,0,776.0,92.0,0.6,15.7,463.0,823.82,629.05
2018,12,7,11,15,828.0,82.0,0.55,16.1,485.5,869.19,656.43
2018,12,7,11,30,880.0,72.0,0.5,16.5,508.0,902.57,675.44
2018,12,7,11,45,883.0,71.0,0.4,16.9,511.5,909.03,675.77
2018,12,7,12,0,886.0,70.0,0.3,17.3,515.0,912.01,674.42
2018,12,7,12,15,885.0,70.0,0.4,17.45,511.5,909.13,674.3
2018,12,7,12,30,884.0,70.0,0.5,17.6,508.0,902.75,672.17
2018,12,7,12,45,880.0,69.0,0.55,17.75,496.5,888.9,664.23
2018,12,7,13,0,876.0,68.0,0.6,17.9,485.0,871.72,654.25
