Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,13,15,867.0,67.0,0.65,17.9,466.5,846.99,639.61
2018,12,7,13,30,858.0,66.0,0.7,17.9,448.0,819.37,622.98
2018,12,7,13,45,844.5,64.5,0.75,17.85,422.5,784.7,601.43
2018,12,7,14,0,831.0,63.0,0.8,17.8,397.0,755.01,583.04
2018,12,7,14,15,810.5,61.0,0.8,17.65,366.0,709.62,552.64
2018,12,7,14,30,790.0,59.0,0.8,17.5,335.0,662.92,520.8
2018,12,7,14,45,760.0,56.5,0.75,17.3,298.5,608.08,481.71
2018,12,7,15,0,730.0,54.0,0.7,17.1,262.0,553.32,440.15
2018,12,7,15,15,681.0,50.5,0.7,17.1,222.0,486.46,387.72
2018,12,7,15,30,632.0,47.0,0.7,17.1,182.0,422.15,335.32
2018,12,7,15,45,568.0,42.0,0.8,16.0,143.0,351.66,277.76
2018,12,7,16,0,504.0,37.0,0.9,14.9,104.0,291.22,224.92
2018,12,7,16,15,380.0,28.5,0.95,14.5,68.5,205.05,142.83
2018,12,7,16,30,256.0,20.0,1.0,14.1,33.0,120.61,0.0
2018,12,7,16,45,128.0,10.0,1.05,13.75,16.5,45.59,0.0
2018,12,7,17,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,7,15,103.0,10.0,1.2,7.55,15.5,38.92,0.0
2018,12,8,7,30,206.0,20.0,1.2,8.2,31.0,105.59,0.0
2018,12,8,7,45,301.5,30.5,1.25,8.9,63.0,177.55,129.13
2018,12,8,8,0,397.0,41.0,1.3,9.6,95.0,249.42,198.99
2018,12,8,8,15,506.0,46.5,1.3,10.15,139.5,332.43,271.67
2018,12,8,8,30,615.0,52.0,1.3,10.7,184.0,425.13,350.02
2018,12,8,8,45,678.0,53.5,1.3,11.25,226.0,490.58,404.59
2018,12,8,9,0,741.0,55.0,1.3,11.8,268.0,564.03,463.28
2018,12,8,9,15,770.0,58.0,1.35,12.45,304.0,619.1,505.35
2018,12,8,9,30,799.0,61.0,1.4,13.1,340.0,674.11,544.84
2018,12,8,9,45,819.5,63.0,1.4,13.75,371.5,720.98,576.81
2018,12,8,10,0,840.0,65.0,1.4,14.4,403.0,766.46,607.02
2018,12,8,10,15,853.0,66.5,1.4,14.8,428.0,803.44,631.12
2018,12,8,10,30,866.0,68.0,1.4,15.2,453.0,829.95,647.59
2018,12,8,10,45,874.0,69.0,1.35,15.65,471.5,856.6,663.35
2018,12,8,11,0,882.0,70.0,1.3,16.1,490.0,880.27,676.85
2018,12,8,11,15,886.5,71.0,1.25,16.25,501.0,897.67,686.77
2018,12,8,11,30,891.0,72.0,1.2,16.4,512.0,911.73,694.51
2018,12,8,11,45,892.0,72.0,1.15,16.6,515.5,917.84,696.87
2018,12,8,12,0,893.0,72.0,1.1,16.8,519.0,920.42,697.08
2018,12,8,12,15,836.5,84.5,1.05,16.8,500.5,892.3,677.42
2018,12,8,12,30,780.0,97.0,1.0,16.8,482.0,851.02,649.3
2018,12,8,12,45,825.5,85.0,0.95,16.85,484.5,869.25,661.65
2018,12,8,13,0,871.0,73.0,0.9,16.9,487.0,882.38,669.79
2018,12,8,13,15,861.5,72.5,0.85,16.9,468.5,857.78,652.78
2018,12,8,13,30,852.0,72.0,0.8,16.9,450.0,830.24,634.33
2018,12,8,13,45,837.5,70.5,0.75,16.85,424.5,794.58,610.38
2018,12,8,14,0,823.0,69.0,0.7,16.8,399.0,756.64,584.74
2018,12,8,14,15,801.5,66.5,0.65,16.65,367.5,710.14,552.96
2018,12,8,14,30,780.0,64.0,0.6,16.5,336.0,662.39,519.8
2018,12,8,14,45,749.0,61.0,0.55,16.3,299.5,606.59,480.11
2018,12,8,15,0,718.0,58.0,0.5,16.1,263.0,550.95,437.83
2018,12,8,15,15,672.5,54.0,0.5,16.1,223.5,486.0,387.06
2018,12,8,15,30,627.0,50.0,0.5,16.1,184.0,427.55,339.21
2018,12,8,15,45,481.0,47.5,0.55,15.2,137.0,319.53,252.63
2018,12,8,16,0,335.0,45.0,0.6,14.3,90.0,223.89,173.39
2018,12,8,16,15,217.5,31.0,0.65,13.9,56.0,143.0,99.47
2018,12,8,16,30,100.0,17.0,0.7,13.5,22.0,63.66,0.0
2018,12,8,16,45,50.0,8.5,0.75,13.1,11.0,22.06,0.0
2018,12,8,17,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,9,7,15,9.0,3.0,0.95,9.9,3.5,5.32,0.0
2018,12,9,7,30,18.0,6.0,0.9,10.2,7.0,14.36,0.0
2018,12,9,7,45,10.0,9.5,0.8,10.45,10.0,14.0,5.14
2018,12,9,8,0,2.0,13.0,0.7,10.7,13.0,12.31,4.75
2018,12,9,8,15,1.0,15.0,0.75,11.05,15.0,13.68,6.12
2018,12,9,8,30,0.0,17.0,0.8,11.4,17.0,14.94,7.3
2018,12,9,8,45,56.0,56.5,0.8,11.7,72.5,95.92,78.07
2018,12,9,9,0,112.0,96.0,0.8,12.0,128.0,182.29,151.75
2018,12,9,9,15,132.0,109.0,0.75,12.2,151.5,215.14,179.11
2018,12,9,9,30,152.0,122.0,0.7,12.4,175.0,249.38,207.3
2018,12,9,9,45,155.0,139.5,0.65,12.65,197.5,277.66,229.58
2018,12,9,10,0,158.0,157.0,0.6,12.9,220.0,305.82,251.3
2018,12,9,10,15,225.0,167.5,0.6,13.15,263.5,392.75,320.27
2018,12,9,10,30,292.0,178.0,0.6,13.4,307.0,467.75,377.75
2018,12,9,10,45,191.0,180.0,0.6,13.65,266.0,372.07,301.04
2018,12,9,11,0,90.0,182.0,0.6,13.9,225.0,271.89,220.09
2018,12,9,11,15,67.0,189.5,0.65,14.1,222.0,261.05,211.14
2018,12,9,11,30,44.0,197.0,0.7,14.3,219.0,249.65,201.08
2018,12,9,11,45,78.0,208.0,0.8,14.5,247.0,294.48,237.85
2018,12,9,12,0,112.0,219.0,0.9,14.7,275.0,356.91,287.32
2018,12,9,12,15,159.5,217.0,0.95,14.75,296.0,397.56,319.99
2018,12,9,12,30,207.0,215.0,1.0,14.8,317.0,437.4,351.86
2018,12,9,12,45,157.5,208.0,1.05,14.85,284.5,382.42,308.26
2018,12,9,13,0,108.0,201.0,1.1,14.9,252.0,328.22,265.2
2018,12,9,13,15,175.5,190.0,1.1,14.8,269.5,371.45,301.92
2018,12,9,13,30,243.0,179.0,1.1,14.7,287.0,427.71,347.28
2018,12,9,13,45,344.0,155.5,1.1,14.6,298.5,474.93,386.18
2018,12,9,14,0,445.0,132.0,1.1,14.5,310.0,532.37,431.71
2018,12,9,14,15,390.5,129.0,1.1,14.3,276.5,472.52,384.97
2018,12,9,14,30,336.0,126.0,1.1,14.1,243.0,400.78,329.24
2018,12,9,14,45,287.0,116.5,1.1,13.85,209.0,343.35,283.49
2018,12,9,15,0,238.0,107.0,1.1,13.6,175.0,289.28,239.23
2018,12,9,15,15,212.5,93.0,1.1,13.6,147.0,247.13,203.87
2018,12,9,15,30,187.0,79.0,1.1,13.6,119.0,206.98,169.31
2018,12,9,15,45,157.5,63.5,1.1,13.0,92.0,164.99,132.87
2018,12,9,16,0,128.0,48.0,1.1,12.4,65.0,125.76,97.95
2018,12,9,16,15,93.5,33.0,1.05,12.15,43.0,88.28,60.86
2018,12,9,16,30,59.0,18.0,1.0,11.9,21.0,46.0,0.0
2018,12,9,16,45,29.5,9.0,1.0,11.7,10.5,16.68,0.0
2018,12,9,17,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,7,15,7.5,5.5,1.3,8.25,6.0,7.15,0.0
2018,12,10,7,30,15.0,11.0,1.4,8.5,12.0,17.19,0.0
2018,12,10,7,45,17.5,26.0,1.5,8.75,28.0,33.54,19.97
2018,12,10,8,0,20.0,41.0,1.6,9.0,44.0,51.96,38.15
2018,12,10,8,15,24.0,57.5,1.65,9.25,62.0,72.97,57.08
2018,12,10,8,30,28.0,74.0,1.7,9.5,80.0,94.14,75.92
2018,12,10,8,45,39.0,90.0,1.8,9.8,100.0,119.12,97.89
2018,12,10,9,0,50.0,106.0,1.9,10.1,120.0,145.13,120.47
2018,12,10,9,15,40.5,117.0,1.95,10.45,129.5,151.6,125.7
2018,12,10,9,30,31.0,128.0,2.0,10.8,139.0,157.52,130.26
2018,12,10,9,45,46.0,145.0,2.05,11.1,162.5,189.09,156.94
2018,12,10,10,0,61.0,162.0,2.1,11.4,186.0,221.8,184.17
2018,12,10,10,15,60.5,172.5,2.15,11.8,197.5,234.43,194.01
2018,12,10,10,30,60.0,183.0,2.2,12.2,209.0,247.11,203.86
2018,12,10,10,45,63.0,190.5,2.25,12.6,219.0,259.0,213.15
2018,12,10,11,0,66.0,198.0,2.3,13.0,229.0,271.07,222.53
2018,12,10,11,15,47.5,193.5,2.3,13.35,216.0,248.73,203.29
2018,12,10,11,30,29.0,189.0,2.3,13.7,203.0,226.2,183.97
2018,12,10,11,45,18.5,178.5,2.25,14.0,187.5,189.04,153.05
2018,12,10,12,0,8.0,168.0,2.2,14.3,172.0,167.78,135.07
2018,12,10,12,15,10.5,167.5,2.2,14.5,172.5,169.56,136.61
2018,12,10,12,30,13.0,167.0,2.2,14.7,173.0,171.44,138.2
2018,12,10,12,45,16.5,169.0,2.2,14.85,176.5,177.06,142.94
2018,12,10,13,0,20.0,171.0,2.2,15.0,180.0,182.76,147.76
2018,12,10,13,15,41.5,177.0,2.2,15.05,195.5,223.29,181.73
2018,12,10,13,30,63.0,183.0,2.2,15.1,211.0,249.63,203.85
2018,12,10,13,45,266.5,147.5,2.2,15.15,255.5,401.5,331.66
2018,12,10,14,0,470.0,112.0,2.2,15.2,300.0,527.7,433.95
2018,12,10,14,15,627.5,85.5,2.2,15.05,316.0,606.79,495.76
2018,12,10,14,30,785.0,59.0,2.2,14.9,332.0,660.74,536.95
2018,12,10,14,45,759.0,56.0,2.15,14.8,297.0,608.43,497.02
2018,12,10,15,0,733.0,53.0,2.1,14.7,262.0,555.89,455.36
2018,12,10,15,15,690.5,49.5,2.1,14.7,223.0,492.96,403.69
2018,12,10,15,30,648.0,46.0,2.1,14.7,184.0,431.94,351.73
2018,12,10,15,45,582.0,40.5,1.75,13.5,144.0,359.24,289.3
2018,12,10,16,0,516.0,35.0,1.4,12.3,104.0,291.64,228.74
2018,12,10,16,15,393.0,27.5,1.4,11.7,69.0,210.93,149.5
2018,12,10,16,30,270.0,20.0,1.4,11.1,34.0,126.84,0.0
2018,12,10,16,45,135.0,10.0,1.4,10.55,17.0,48.17,0.0
2018,12,10,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,7,15,141.5,9.5,1.1,6.0,16.0,48.9,0.0
2018,12,11,7,30,283.0,19.0,1.1,6.6,32.0,127.52,0.0
2018,12,11,7,45,414.0,27.0,1.1,7.2,68.5,216.48,151.39
2018,12,11,8,0,545.0,35.0,1.1,7.8,105.0,301.45,239.14
2018,12,11,8,15,579.0,41.0,1.15,8.3,140.0,355.06,289.98
2018,12,11,8,30,613.0,47.0,1.2,8.8,175.0,410.56,339.72
2018,12,11,8,45,372.0,71.0,1.3,9.3,153.5,325.16,272.55
2018,12,11,9,0,131.0,95.0,1.4,9.8,132.0,193.14,161.97
2018,12,11,9,15,99.5,115.5,1.45,10.4,145.5,201.46,168.74
2018,12,11,9,30,68.0,136.0,1.5,11.0,159.0,194.68,161.98
2018,12,11,9,45,81.0,150.0,1.55,11.55,180.0,222.16,184.79
2018,12,11,10,0,94.0,164.0,1.6,12.1,201.0,250.53,207.87
2018,12,11,10,15,85.5,174.0,1.65,12.55,209.5,256.93,212.19
2018,12,11,10,30,77.0,184.0,1.7,13.0,218.0,262.86,216.15
2018,12,11,10,45,135.0,191.5,1.7,13.45,254.0,338.41,277.99
2018,12,11,11,0,193.0,199.0,1.7,13.9,290.0,400.66,327.74
2018,12,11,11,15,513.0,141.5,1.8,14.25,391.0,653.7,528.34
2018,12,11,11,30,833.0,84.0,1.9,14.6,492.0,881.51,690.62
2018,12,11,11,45,867.0,77.5,1.95,14.9,505.0,909.46,707.08
2018,12,11,12,0,901.0,71.0,2.0,15.2,518.0,924.77,717.06
2018,12,11,12,15,899.0,70.5,2.05,15.35,514.0,920.72,714.31
2018,12,11,12,30,897.0,70.0,2.1,15.5,510.0,913.14,709.46
2018,12,11,12,45,893.0,68.5,2.15,15.65,498.5,898.94,700.15
2018,12,11,13,0,889.0,67.0,2.2,15.8,487.0,881.37,688.61
2018,12,11,13,15,879.0,66.0,2.15,15.75,468.0,856.0,671.18
2018,12,11,13,30,869.0,65.0,2.1,15.7,449.0,827.72,651.75
2018,12,11,13,45,856.0,63.5,2.1,15.7,424.0,793.61,628.37
2018,12,11,14,0,843.0,62.0,2.1,15.7,399.0,764.44,608.4
2018,12,11,14,15,822.0,60.0,2.05,15.5,367.5,718.69,575.99
2018,12,11,14,30,801.0,58.0,2.0,15.3,336.0,671.59,542.13
2018,12,11,14,45,772.0,55.5,1.9,15.1,300.0,617.34,501.79
2018,12,11,15,0,743.0,53.0,1.8,14.9,264.0,563.02,459.09
2018,12,11,15,15,700.0,49.0,1.8,14.9,224.5,498.8,406.84
2018,12,11,15,30,657.0,45.0,1.8,14.9,185.0,436.56,354.29
2018,12,11,15,45,585.5,40.0,1.5,13.6,144.5,361.24,290.24
2018,12,11,16,0,514.0,35.0,1.2,12.3,104.0,291.48,228.37
2018,12,11,16,15,386.0,27.5,1.25,11.9,68.5,208.75,148.07
2018,12,11,16,30,258.0,20.0,1.3,11.5,33.0,123.27,0.0
2018,12,11,16,45,129.0,10.0,1.35,11.1,16.5,46.62,0.0
2018,12,11,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,12,7,15,21.0,7.0,1.8,11.25,8.0,12.3,0.0
2018,12,12,7,30,42.0,14.0,1.9,11.4,16.0,26.81,0.0
2018,12,12,7,45,85.5,30.0,2.0,11.6,39.0,80.53,52.57
2018,12,12,8,0,129.0,46.0,2.1,11.8,62.0,123.51,96.04
2018,12,12,8,15,166.5,60.5,2.15,12.0,89.5,165.12,133.76
2018,12,12,8,30,204.0,75.0,2.2,12.2,117.0,210.41,173.95
2018,12,12,8,45,243.5,86.5,2.25,12.4,147.0,256.2,214.04
2018,12,12,9,0,283.0,98.0,2.3,12.6,177.0,305.33,256.13
2018,12,12,9,15,396.5,98.5,2.35,12.9,225.0,407.79,341.39
2018,12,12,9,30,510.0,99.0,2.4,13.2,273.0,505.39,420.49
2018,12,12,9,45,407.5,125.0,2.4,13.55,272.0,478.81,396.72
2018,12,12,10,0,305.0,151.0,2.4,13.9,271.0,428.24,354.37
2018,12,12,10,15,326.5,158.0,2.4,14.3,294.0,462.83,381.63
2018,12,12,10,30,348.0,165.0,2.4,14.7,317.0,497.57,408.11
2018,12,12,10,45,374.0,168.5,2.45,15.05,338.5,531.6,434.1
2018,12,12,11,0,400.0,172.0,2.5,15.4,360.0,583.06,472.63
2018,12,12,11,15,563.5,140.0,2.5,15.6,411.5,696.56,560.03
2018,12,12,11,30,727.0,108.0,2.5,15.8,463.0,820.32,648.87
2018,12,12,11,45,822.0,86.5,2.55,16.0,491.0,879.37,689.53
2018,12,12,12,0,917.0,65.0,2.6,16.2,519.0,930.92,725.03
2018,12,12,12,15,912.5,66.5,2.65,16.3,515.5,927.35,722.26
2018,12,12,12,30,908.0,68.0,2.7,16.4,512.0,920.2,717.67
2018,12,12,12,45,899.5,68.5,2.75,16.5,500.5,904.64,707.31
2018,12,12,13,0,891.0,69.0,2.8,16.6,489.0,885.77,694.76
2018,12,12,13,15,862.0,71.5,2.75,16.6,465.5,857.05,674.75
2018,12,12,13,30,833.0,74.0,2.7,16.6,442.0,817.35,646.86
2018,12,12,13,45,816.5,72.5,2.7,16.55,416.5,780.91,621.66
2018,12,12,14,0,800.0,71.0,2.7,16.5,391.0,742.37,594.58
2018,12,12,14,15,765.0,69.5,2.55,16.3,356.0,687.91,554.75
2018,12,12,14,30,730.0,68.0,2.4,16.1,321.0,633.13,514.11
2018,12,12,14,45,653.5,67.5,2.3,15.9,276.0,555.36,454.54
2018,12,12,15,0,577.0,67.0,2.2,15.7,231.0,477.73,392.46
2018,12,12,15,15,554.0,60.0,2.2,15.7,198.5,429.03,352.07
2018,12,12,15,30,531.0,53.0,2.2,15.7,166.0,381.03,310.58
2018,12,12,15,45,514.0,45.0,1.7,14.15,135.0,335.91,270.47
2018,12,12,16,0,497.0,37.0,1.2,12.6,104.0,291.59,228.49
2018,12,12,16,15,387.5,29.0,1.25,12.05,69.5,211.52,150.41
2018,12,12,16,30,278.0,21.0,1.3,11.5,35.0,131.51,0.0
2018,12,12,16,45,139.0,10.5,1.35,10.95,17.5,50.19,0.0
2018,12,12,17,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,7,15,107.0,8.5,1.5,7.2,13.0,37.81,0.0
2018,12,13,7,30,214.0,17.0,1.5,7.9,26.0,86.81,0.0
2018,12,13,7,45,367.5,25.0,1.5,8.65,62.0,193.41,129.39
2018,12,13,8,0,521.0,33.0,1.5,9.4,98.0,286.8,225.93
2018,12,13,8,15,592.5,38.5,1.6,10.0,138.5,356.86,290.14
2018,12,13,8,30,664.0,44.0,1.7,10.6,179.0,432.62,356.24
2018,12,13,8,45,708.5,47.0,1.75,11.15,218.5,494.78,409.31
2018,12,13,9,0,753.0,50.0,1.8,11.7,258.0,559.01,461.99
2018,12,13,9,15,782.0,53.0,1.8,12.35,294.5,614.45,505.09
2018,12,13,9,30,811.0,56.0,1.8,13.0,331.0,669.89,545.2
2018,12,13,9,45,831.0,57.5,1.85,13.6,362.5,709.48,572.83
2018,12,13,10,0,851.0,59.0,1.9,14.2,394.0,753.93,603.54
2018,12,13,10,15,865.0,61.0,1.9,14.7,420.0,792.53,629.18
2018,12,13,10,30,879.0,63.0,1.9,15.2,446.0,828.87,652.82
2018,12,13,10,45,887.5,64.0,1.9,15.75,465.0,856.61,669.95
2018,12,13,11,0,896.0,65.0,1.9,16.3,484.0,881.39,684.95
2018,12,13,11,15,901.0,65.5,1.9,16.55,495.5,899.24,695.89
2018,12,13,11,30,906.0,66.0,1.9,16.8,507.0,913.73,704.64
2018,12,13,11,45,908.0,66.0,1.85,17.1,511.5,921.36,708.08
2018,12,13,12,0,910.0,66.0,1.8,17.4,516.0,925.43,709.27
2018,12,13,12,15,905.5,67.0,1.8,17.55,512.0,921.32,706.08
2018,12,13,12,30,901.0,68.0,1.8,17.7,508.0,913.66,700.71
2018,12,13,12,45,892.5,68.5,1.8,17.85,496.5,898.28,690.23
2018,12,13,13,0,884.0,69.0,1.8,18.0,485.0,879.63,677.67
2018,12,13,13,15,874.0,68.5,1.75,18.0,467.0,855.23,661.05
2018,12,13,13,30,864.0,68.0,1.7,18.0,449.0,827.94,642.47
2018,12,13,13,45,848.0,67.0,1.7,18.0,423.5,800.05,623.94
2018,12,13,14,0,832.0,66.0,1.7,18.0,398.0,761.83,597.88
2018,12,13,14,15,809.0,64.0,1.55,17.75,366.5,715.04,564.56
2018,12,13,14,30,786.0,62.0,1.4,17.5,335.0,667.03,529.9
2018,12,13,14,45,754.0,60.0,1.3,17.25,299.0,611.94,489.73
2018,12,13,15,0,722.0,58.0,1.2,17.0,263.0,556.95,447.19
2018,12,13,15,15,677.0,53.5,1.2,17.0,223.5,491.76,395.37
2018,12,13,15,30,632.0,49.0,1.2,17.0,184.0,428.7,343.34
2018,12,13,15,45,559.0,43.5,1.05,15.4,144.0,357.6,284.3
2018,12,13,16,0,486.0,38.0,0.9,13.8,104.0,288.45,224.44
2018,12,13,16,15,358.5,30.0,0.95,13.3,69.0,201.47,142.78
2018,12,13,16,30,231.0,22.0,1.0,12.8,34.0,116.47,0.0
2018,12,13,16,45,115.5,11.0,1.05,12.3,17.0,43.95,0.0
2018,12,13,17,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,2.4,12.85,1.5,1.36,0.0
2018,12,14,7,30,0.0,3.0,2.5,13.1,3.0,2.73,0.0
2018,12,14,7,45,0.0,4.5,2.65,13.35,4.5,3.94,0.0
2018,12,14,8,0,0.0,6.0,2.8,13.6,6.0,5.26,0.0
2018,12,14,8,15,0.0,7.0,2.9,13.8,7.0,6.14,0.0
2018,12,14,8,30,0.0,8.0,3.0,14.0,8.0,7.02,0.34
2018,12,14,8,45,0.0,13.0,3.15,14.2,13.0,11.42,4.15
2018,12,14,9,0,0.0,18.0,3.3,14.4,18.0,15.82,7.96
2018,12,14,9,15,2.5,50.5,3.35,14.55,51.5,46.25,34.12
2018,12,14,9,30,5.0,83.0,3.4,14.7,85.0,79.05,62.04
2018,12,14,9,45,3.5,63.0,3.45,14.8,64.5,58.29,44.29
2018,12,14,10,0,2.0,43.0,3.5,14.9,44.0,39.49,28.2
2018,12,14,10,15,1.0,35.0,3.5,15.0,35.5,31.67,21.45
2018,12,14,10,30,0.0,27.0,3.5,15.1,27.0,23.79,14.66
2018,12,14,10,45,15.5,80.5,3.5,15.2,87.5,90.1,71.36
2018,12,14,11,0,31.0,134.0,3.5,15.3,148.0,162.58,132.1
2018,12,14,11,15,18.5,136.5,3.55,15.4,145.0,143.88,115.85
2018,12,14,11,30,6.0,139.0,3.6,15.5,142.0,135.17,108.0
2018,12,14,11,45,23.5,134.5,3.6,15.6,146.0,156.52,126.38
2018,12,14,12,0,41.0,130.0,3.6,15.7,150.0,167.38,136.02
2018,12,14,12,15,90.5,143.0,3.6,15.75,187.0,242.52,199.38
2018,12,14,12,30,140.0,156.0,3.6,15.8,224.0,302.76,249.63
2018,12,14,12,45,207.0,171.5,3.55,15.85,270.0,398.27,327.44
2018,12,14,13,0,274.0,187.0,3.5,15.9,316.0,474.52,388.56
2018,12,14,13,15,262.0,177.5,3.4,15.9,297.0,447.69,367.08
2018,12,14,13,30,250.0,168.0,3.3,15.9,278.0,420.41,345.6
2018,12,14,13,45,217.5,156.0,3.25,15.85,248.0,372.85,307.47
2018,12,14,14,0,185.0,144.0,3.2,15.8,218.0,311.39,257.9
2018,12,14,14,15,301.0,116.0,3.0,15.7,225.5,373.68,311.19
2018,12,14,14,30,417.0,88.0,2.8,15.6,233.0,428.34,356.47
2018,12,14,14,45,462.5,83.0,2.65,15.45,228.0,444.1,368.35
2018,12,14,15,0,508.0,78.0,2.5,15.3,223.0,447.19,369.69
2018,12,14,15,15,358.0,74.5,2.5,15.3,169.0,324.72,268.44
2018,12,14,15,30,208.0,71.0,2.5,15.3,115.0,208.97,171.08
2018,12,14,15,45,173.0,58.0,2.05,14.6,89.5,166.14,133.77
2018,12,14,16,0,138.0,45.0,1.6,13.9,64.0,126.68,98.54
2018,12,14,16,15,103.0,31.0,1.5,13.45,42.5,89.28,62.11
2018,12,14,16,30,68.0,17.0,1.4,13.0,21.0,48.26,0.0
2018,12,14,16,45,34.0,8.5,1.35,12.5,10.5,17.78,0.0
2018,12,14,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,7,15,52.0,7.0,1.2,9.8,9.0,6.37,0.0
2018,12,15,7,30,104.0,14.0,1.2,10.3,18.0,47.02,0.0
2018,12,15,7,45,117.5,27.5,1.2,10.75,37.5,96.19,59.18
2018,12,15,8,0,131.0,41.0,1.2,11.2,57.0,116.95,90.06
2018,12,15,8,15,198.5,53.5,1.3,11.6,88.0,170.53,137.87
2018,12,15,8,30,266.0,66.0,1.4,12.0,119.0,242.36,199.9
2018,12,15,8,45,246.5,84.5,1.45,12.45,142.0,254.54,211.54
2018,12,15,9,0,227.0,103.0,1.5,12.9,165.0,275.68,229.56
2018,12,15,9,15,271.0,113.0,1.5,13.45,197.0,326.1,271.46
2018,12,15,9,30,315.0,123.0,1.5,14.0,229.0,379.59,314.64
2018,12,15,9,45,513.0,102.0,1.55,14.55,293.5,534.08,437.95
2018,12,15,10,0,711.0,81.0,1.6,15.1,358.0,681.58,547.9
2018,12,15,10,15,739.0,79.5,1.55,15.55,384.0,719.35,572.01
2018,12,15,10,30,767.0,78.0,1.5,16.0,410.0,760.56,599.15
2018,12,15,10,45,577.0,123.5,1.45,16.5,379.5,675.03,534.74
2018,12,15,11,0,387.0,169.0,1.4,17.0,349.0,567.08,451.19
2018,12,15,11,15,288.5,175.0,1.3,17.25,311.0,474.53,379.84
2018,12,15,11,30,190.0,181.0,1.2,17.5,273.0,378.61,304.12
2018,12,15,11,45,206.5,187.0,1.15,17.8,288.0,402.2,322.65
2018,12,15,12,0,223.0,193.0,1.1,18.1,303.0,443.17,353.02
2018,12,15,12,15,311.0,185.0,1.05,18.2,337.0,512.87,406.86
2018,12,15,12,30,399.0,177.0,1.0,18.3,371.0,599.28,470.78
2018,12,15,12,45,324.0,187.0,1.0,18.4,342.5,522.78,412.48
2018,12,15,13,0,249.0,197.0,1.0,18.5,314.0,465.28,368.44
2018,12,15,13,15,209.5,190.0,1.0,18.5,286.0,401.67,320.49
2018,12,15,13,30,170.0,183.0,1.0,18.5,258.0,356.01,285.18
2018,12,15,13,45,165.0,163.5,1.0,18.45,233.0,323.89,260.99
2018,12,15,14,0,160.0,144.0,1.0,18.4,208.0,291.73,236.3
2018,12,15,14,15,104.5,129.5,0.95,18.2,170.0,227.45,184.2
2018,12,15,14,30,49.0,115.0,0.9,18.0,132.0,154.49,124.17
2018,12,15,14,45,29.5,80.0,0.85,17.75,90.0,99.09,78.42
2018,12,15,15,0,10.0,45.0,0.8,17.5,48.0,47.8,35.14
2018,12,15,15,15,5.0,26.5,0.8,17.5,28.0,26.34,16.84
2018,12,15,15,30,0.0,8.0,0.8,17.5,8.0,7.02,0.3
2018,12,15,15,45,0.0,7.0,0.85,16.45,7.0,6.14,0.0
2018,12,15,16,0,0.0,6.0,0.9,15.4,6.0,5.26,0.0
2018,12,15,16,15,0.0,4.5,1.0,14.9,4.5,3.94,0.0
2018,12,15,16,30,0.0,3.0,1.1,14.4,3.0,2.63,0.0
2018,12,15,16,45,0.0,1.5,1.2,13.9,1.5,1.36,0.0
2018,12,15,17,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,7,15,9.5,1.5,1.9,12.95,2.0,1.36,0.0
2018,12,16,7,30,19.0,3.0,2.0,13.3,4.0,8.96,0.0
2018,12,16,7,45,9.5,4.5,2.05,13.65,5.0,8.12,0.0
2018,12,16,8,0,0.0,6.0,2.1,14.0,6.0,5.26,0.0
2018,12,16,8,15,0.0,7.0,2.25,14.3,7.0,6.14,0.0
2018,12,16,8,30,0.0,8.0,2.4,14.6,8.0,7.02,0.33
2018,12,16,8,45,0.0,9.5,2.55,14.95,9.5,8.34,1.49
2018,12,16,9,0,0.0,11.0,2.7,15.3,11.0,9.66,2.63
2018,12,16,9,15,0.0,16.0,2.8,15.55,16.0,14.07,6.41
2018,12,16,9,30,0.0,21.0,2.9,15.8,21.0,18.48,10.17
2018,12,16,9,45,0.0,19.5,3.0,16.05,19.5,17.16,9.02
2018,12,16,10,0,0.0,18.0,3.1,16.3,18.0,15.84,7.86
2018,12,16,10,15,0.0,20.0,3.1,16.35,20.0,17.61,9.35
2018,12,16,10,30,0.0,22.0,3.1,16.4,22.0,19.38,10.83
2018,12,16,10,45,0.0,25.0,3.1,16.45,25.0,22.03,13.05
2018,12,16,11,0,0.0,28.0,3.1,16.5,28.0,24.68,15.28
2018,12,16,11,15,1.0,44.0,3.0,16.5,44.5,39.73,28.01
2018,12,16,11,30,2.0,60.0,2.9,16.5,61.0,54.83,40.72
2018,12,16,11,45,2.0,53.0,2.8,16.5,54.0,48.63,35.5
2018,12,16,12,0,2.0,46.0,2.7,16.5,47.0,42.44,30.29
2018,12,16,12,15,1.0,47.0,2.65,16.45,47.5,42.41,30.23
2018,12,16,12,30,0.0,48.0,2.6,16.4,48.0,42.39,30.18
2018,12,16,12,45,0.0,40.5,2.55,16.35,40.5,35.74,24.6
2018,12,16,13,0,0.0,33.0,2.5,16.3,33.0,29.1,19.03
2018,12,16,13,15,0.0,31.5,2.5,16.25,31.5,27.77,17.93
2018,12,16,13,30,0.0,30.0,2.5,16.2,30.0,26.44,16.83
2018,12,16,13,45,0.0,28.0,2.5,16.2,28.0,24.67,15.36
2018,12,16,14,0,0.0,26.0,2.5,16.2,26.0,22.9,13.88
2018,12,16,14,15,0.0,26.5,2.5,16.1,26.5,23.34,14.28
2018,12,16,14,30,0.0,27.0,2.5,16.0,27.0,23.77,14.68
2018,12,16,14,45,0.0,41.5,2.5,15.95,41.5,36.59,25.63
2018,12,16,15,0,0.0,56.0,2.5,15.9,56.0,49.46,36.55
2018,12,16,15,15,0.0,57.0,2.5,15.9,57.0,50.87,37.66
2018,12,16,15,30,0.0,58.0,2.5,15.9,58.0,53.35,39.55
2018,12,16,15,45,0.0,45.5,2.5,15.55,45.5,41.31,29.12
2018,12,16,16,0,0.0,33.0,2.5,15.2,33.0,29.22,18.57
2018,12,16,16,15,6.0,22.5,2.55,15.15,23.0,22.27,11.53
2018,12,16,16,30,12.0,12.0,2.6,15.1,13.0,14.99,0.0
2018,12,16,16,45,6.0,6.0,2.65,15.0,6.5,7.25,0.0
2018,12,16,17,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,17,7,15,23.5,6.5,1.15,10.75,7.5,0.0,0.0
2018,12,17,7,30,47.0,13.0,1.1,11.2,15.0,27.15,0.0
2018,12,17,7,45,95.0,27.5,1.05,11.65,37.0,78.65,44.17
2018,12,17,8,0,143.0,42.0,1.0,12.1,59.0,123.84,94.74
2018,12,17,8,15,315.5,48.0,1.0,12.4,104.5,230.04,185.33
2018,12,17,8,30,488.0,54.0,1.0,12.7,150.0,349.19,284.97
2018,12,17,8,45,612.0,51.5,1.0,13.05,198.5,442.61,361.99
2018,12,17,9,0,736.0,49.0,1.0,13.4,247.0,542.09,441.37
2018,12,17,9,15,761.0,52.5,1.0,13.7,282.5,594.81,482.1
2018,12,17,9,30,786.0,56.0,1.0,14.0,318.0,647.33,520.0
2018,12,17,9,45,801.5,60.0,1.0,14.35,349.0,692.84,551.56
2018,12,17,10,0,817.0,64.0,1.0,14.7,380.0,736.81,581.3
2018,12,17,10,15,831.5,65.5,1.0,15.0,405.5,774.91,606.36
2018,12,17,10,30,846.0,67.0,1.0,15.3,431.0,810.83,629.56
2018,12,17,10,45,856.0,68.0,1.0,15.55,450.5,831.55,642.11
2018,12,17,11,0,866.0,69.0,1.0,15.8,470.0,857.42,658.35
2018,12,17,11,15,871.5,69.5,1.05,15.9,482.0,875.69,670.46
2018,12,17,11,30,877.0,70.0,1.1,16.0,494.0,890.73,680.57
2018,12,17,11,45,878.0,70.5,1.15,16.1,498.5,898.36,685.81
2018,12,17,12,0,879.0,71.0,1.2,16.2,503.0,902.55,688.97
2018,12,17,12,15,870.5,72.0,1.25,16.2,497.5,895.28,684.79
2018,12,17,12,30,862.0,73.0,1.3,16.2,492.0,884.63,678.57
2018,12,17,12,45,685.5,110.5,1.35,16.2,439.5,780.24,607.27
2018,12,17,13,0,509.0,148.0,1.4,16.2,387.0,652.32,517.05
2018,12,17,13,15,388.5,156.5,1.4,16.2,335.0,549.31,440.02
2018,12,17,13,30,268.0,165.0,1.4,16.2,283.0,432.3,349.8
2018,12,17,13,45,313.5,152.0,1.4,16.2,282.5,447.15,363.55
2018,12,17,14,0,359.0,139.0,1.4,16.2,282.0,475.01,385.78
2018,12,17,14,15,256.0,134.5,1.35,16.0,232.5,363.85,297.67
2018,12,17,14,30,153.0,130.0,1.3,15.8,183.0,261.76,214.9
2018,12,17,14,45,109.5,105.5,1.2,15.55,141.5,196.35,161.3
2018,12,17,15,0,66.0,81.0,1.1,15.3,100.0,134.34,109.26
2018,12,17,15,15,37.0,58.5,1.1,15.3,69.0,79.04,62.24
2018,12,17,15,30,8.0,36.0,1.1,15.3,38.0,36.21,25.29
2018,12,17,15,45,4.0,28.5,1.0,14.3,29.5,27.14,17.42
2018,12,17,16,0,0.0,21.0,0.9,13.3,21.0,18.48,9.82
2018,12,17,16,15,2.5,15.5,1.0,12.95,15.5,14.65,5.82
2018,12,17,16,30,5.0,10.0,1.1,12.6,10.0,10.73,0.0
2018,12,17,16,45,2.5,5.0,1.15,12.25,5.0,5.3,0.0
2018,12,17,17,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
